Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,62.2376773587,1.67840948508,1.20398949731,25.7799262001,2.68041601173,16.0824960704,0.648385452057,0.628385452057,0.02
 01/01  02:00:00,57.8185646095,1.42747871613,1.05783492849,21.7578987886,2.68041601173,16.0824960704,0.628079616586,0.608079616586,0.02
 01/01  03:00:00,62.9817292188,1.78434839516,1.32977636704,26.2922522804,2.68041601173,16.0824960704,1.75928257243,0.656329041903,1.10295353053
 01/01  04:00:00,56.2070940643,1.42747871613,1.09946793032,20.1047952416,2.68041601173,16.0824960704,0.198007732643,0.178007732643,0.02
 01/01  05:00:00,65.6677313698,1.78434839516,1.30022782488,29.0078029736,2.68041601173,16.0824960704,2.25981025203,1.15685537733,1.1029548747
 01/01  06:00:00,59.1875393275,1.42747871613,1.03996693803,23.1447414971,2.68041601173,16.0824960704,0.892521734556,0.872521734556,0.02
 01/01  07:00:00,67.8946483991,1.78434839516,1.26480609421,31.2701417335,2.68041601173,16.0824960704,1.61049089709,1.59049089709,0.02
 01/01  08:00:00,52.6304294979,1.42747871613,1.01506349927,24.0145351063,2.68041601173,16.0824960704,2.24408225788,1.14112806263,1.10295419526
 01/01  09:00:00,49.9992239732,1.78434839516,1.26161582618,28.1819075756,2.68041601173,16.0824960704,1.39326240378,1.37326240378,0.02
 01/01  10:00:00,40.9082539296,1.42747871613,1.03786232581,19.6715607114,2.68041601173,16.0824960704,1.81364613159,0.710691343912,1.10295478767
 01/01  11:00:00,41.7172487762,1.78434839516,1.32561662854,19.8359315763,2.68041601173,16.0824960704,0.62733617596,0.60733617596,0.02
 01/01  12:00:00,33.5109796914,1.42747871613,1.19160204426,12.1205467548,2.68041601173,16.0824960704,1.20913511339,0.106040040491,1.1030950729
 01/01  13:00:00,32.9815223866,1.32348207155,0.84799992234,12.0386882165,2.68041601173,16.0824960704,0.0548239458234,0.0348239458234,0.02
 01/01  14:00:00,30.8998710657,1.25465384477,1.21095614615,9.66290889856,2.68041601173,16.0824960704,1.10316700255,0.0,1.10316700255
 01/01  15:00:00,28.4552427725,0.920224038387,0.551515474725,8.21215108323,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,26.0983855727,0.851395811613,0.761522837287,5.71411474765,2.68041601173,16.0824960704,1.10295378148,0.0,1.10295378148
 01/01  17:00:00,31.3180039112,1.72674010471,2.20853717672,8.61137445354,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,41.9534037246,1.42747871613,1.80632329988,10.0789161991,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,54.4023385705,1.78434839516,2.05938075068,16.9832572485,2.68041601173,16.0824960704,1.10295505553,0.0,1.10295505553
 01/01  20:00:00,52.231656897,1.42747871613,1.52169123081,15.7071347739,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  21:00:00,58.6702065554,1.78434839516,1.70121083448,21.6092951495,2.68041601173,16.0824960704,1.10301265855,0.0,1.10301265855
 01/01  22:00:00,55.2081394642,1.42747871613,1.25398866823,18.9513199036,2.68041601173,16.0824960704,0.0390001947828,0.0190001947828,0.02
 01/01  23:00:00,61.4561072679,1.78434839516,1.4481331129,24.6482735836,2.68041601173,16.0824960704,1.25111249443,0.148157745391,1.10295474904
 01/01  24:00:00,57.2145999929,1.42747871613,1.08789569556,21.123873405,2.68041601173,16.0824960704,0.18444168109,0.16444168109,0.02
 01/02  01:00:00,68.9488272958,1.78434839516,1.33437206127,26.8939226397,2.68041601173,21.4433280938,0.863022158658,0.843022158658,0.02
 01/02  02:00:00,64.5393799664,1.42747871613,1.04231264627,23.1334044043,2.68041601173,21.4433280938,2.04747256668,0.944505878253,1.10296668843
 01/02  03:00:00,72.6037098376,1.78434839516,1.30208790932,30.5810893334,2.68041601173,21.4433280938,2.05801245106,2.03801245106,0.02
 01/02  04:00:00,73.857927455,2.18331682712,2.7639664707,29.9744599576,2.68041601173,21.4433280938,2.93219514671,1.82914350886,1.10305163785
 01/02  05:00:00,81.2458341351,2.44159892646,2.85906678101,37.0089842279,2.68041601173,21.4433280938,3.00318946512,2.98318946512,0.02
 01/02  06:00:00,79.4743680076,2.24904188025,2.93037849244,32.6783474235,5.36083202345,21.4433280938,3.46519208775,2.36201031135,1.1031817764
 01/02  07:00:00,276.507775096,3.12709387114,6.11636913625,225.647711877,5.36083202345,21.4433280938,0.677878256129,0.657878256129,0.02
 01/02  08:00:00,242.171259381,3.12709387114,0.0,182.869439713,16.0824960704,32.6817896323,55.2626282726,54.1590707372,1.10355753548
 01/02  09:00:00,239.213132231,3.12709387114,0.0,117.426797667,48.2474882111,70.4033123869,50.0553906234,47.8668512017,2.18853942167
 01/02  10:00:00,207.089439276,3.12709387114,0.0,93.651676141,48.2474882111,62.0547409583,40.1572325406,37.9685232634,2.18870927717
 01/02  11:00:00,190.93984716,3.12709387114,0.0,79.4286774316,48.2474882111,60.1281475517,34.4552550428,32.2663289572,2.18892608555
 01/02  12:00:00,185.397711202,3.12709387114,0.0,71.9599480677,48.2474882111,62.0547409583,34.4052752707,32.2158129197,2.18946235101
 01/02  13:00:00,183.648726935,3.12709387114,0.0,70.7553123073,48.2474882111,61.5103924513,34.0480832778,30.7720335054,3.27604977243
 01/02  14:00:00,175.964791858,3.12709387114,0.0,60.9215342184,48.2474882111,63.6602354638,31.0943757574,28.9039986787,2.19037707873
 01/02  15:00:00,168.286038689,3.12709387114,0.0,56.7748689609,48.2474882111,60.1281475517,30.3239761247,28.1350841141,2.1888920106
 01/02  16:00:00,167.885627973,3.12709387114,0.0,56.3744582454,48.2474882111,60.1281475517,32.7009678264,30.5125792605,2.18838856591
 01/02  17:00:00,170.223280894,3.12709387114,0.0,55.822221056,48.2474882111,63.0180376616,34.3525374368,32.1634497355,2.18908770136
 01/02  18:00:00,174.503924824,3.12709387114,0.0,63.6457786386,37.5258241642,62.7947880557,36.744192122,35.6402214759,1.10397064604
 01/02  19:00:00,157.062612453,3.12709387114,0.0,76.3007394169,26.8041601173,36.0181789539,44.6853090294,42.4978003249,2.18750870446
 01/02  20:00:00,159.193821019,3.12709387114,0.0,81.0007391913,26.8041601173,33.4493877451,47.9126745165,47.8926745165,0.02
 01/02  21:00:00,154.942790354,3.12709387114,0.0,92.8322045971,16.0824960704,28.0885557216,53.5652731256,52.4617811669,1.10349195868
 01/02  22:00:00,156.618281552,3.12709387114,0.0,95.7920913989,16.0824960704,26.8041601173,57.2136742331,56.1103709613,1.10330327184
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299407239,0.0,1.10299407239
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,45.3228503391,0.73617923071,0.0856300579999,5.56485685075,2.68041601173,21.4433280938,0.328848715845,0.308848715845,0.02
 01/03  02:00:00,48.3241644669,0.920224038387,0.0226397824832,8.44511644638,2.68041601173,21.4433280938,1.58135812118,0.478360990168,1.10299713102
 01/03  03:00:00,48.0742899015,0.73617923071,0.0,8.40192647114,2.68041601173,21.4433280938,1.42497764664,1.40497764664,0.02
 01/03  04:00:00,52.8232320994,1.09304890974,0.48110440779,12.3128945822,2.68041601173,21.4433280938,3.2193258783,2.11626936598,1.10305651232
 01/03  05:00:00,59.0693083029,1.60030358748,2.32663382406,16.2061866917,2.68041601173,21.4433280938,2.77912957168,2.75912957168,0.02
 01/03  06:00:00,63.898972,1.61152352381,1.80748345047,18.8633648144,5.36083202345,21.4433280938,4.7671189259,3.66392252437,1.10319640153
 01/03  07:00:00,234.87705908,3.12709387114,7.94516595064,182.188199047,5.36083202345,21.4433280938,0.32012251203,0.30012251203,0.02
 01/03  08:00:00,195.581247867,3.12709387114,0.0,136.279428199,16.0824960704,32.6817896323,78.9744574876,77.8708816468,1.10357584084
 01/03  09:00:00,202.197083468,3.12709387114,0.0,80.4107489052,48.2474882111,70.4033123869,69.666301137,67.4777668034,2.18853433359
 01/03  10:00:00,176.094894254,3.12709387114,0.0,62.6571311193,48.2474882111,62.0547409583,58.2407208567,56.0519549185,2.18876593824
 01/03  11:00:00,158.508044025,3.12709387114,0.0,46.9968742968,48.2474882111,60.1281475517,46.2610074765,44.0722919951,2.1887154814
 01/03  12:00:00,151.951143303,3.12709387114,0.0,38.513380168,48.2474882111,62.0547409583,32.3837333089,30.1942006742,2.1895326347
 01/03  13:00:00,153.183634444,3.12976557668,0.0,40.2875481112,48.2474882111,61.5103924513,22.3631562031,19.087540178,3.27561602508
 01/03  14:00:00,143.187474044,3.18095088164,0.0,28.0903593931,48.2474882111,63.6602354638,12.7099339193,10.519839331,2.19009458835
 01/03  15:00:00,132.787587132,3.18478414961,0.0,21.2187271256,48.2474882111,60.1281475517,6.73922081692,4.55024213622,2.1889786807
 01/03  16:00:00,127.701620034,3.15544053726,0.0308402469213,16.1312633926,48.2474882111,60.1281475517,4.17506385708,1.98658572095,2.18847813613
 01/03  17:00:00,129.092806286,3.12709387114,0.0114952596145,14.6802511884,48.2474882111,63.0180376616,6.50933595505,4.32014754824,2.18918840681
 01/03  18:00:00,135.089586008,3.16323363185,0.0,24.1953000621,37.5258241642,62.7947880557,10.4628811622,9.35889873697,1.10398242521
 01/03  19:00:00,122.07354435,3.12709387114,0.0,41.3116713131,26.8041601173,36.0181789539,18.9579362535,16.7703261413,2.18761011218
 01/03  20:00:00,125.077977522,3.12709387114,0.0,46.8848956944,26.8041601173,33.4493877451,23.51630493,22.412911534,1.103393396
 01/03  21:00:00,121.735868858,3.12709387114,0.0,59.6252831006,16.0824960704,28.0885557216,27.1381696689,27.1181696689,0.02
 01/03  22:00:00,125.759797158,3.12709387114,0.0,64.9336070054,16.0824960704,26.8041601173,31.6555540432,30.5522191965,1.10333484671
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299611831,0.0,1.10299611831
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299662571,0.0,1.10299662571
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299463902,0.0,1.10299463902
 01/04  05:00:00,44.1904529516,0.73617923071,0.0925808136434,4.4255087076,2.68041601173,21.4433280938,0.281970102404,0.261970102404,0.02
 01/04  06:00:00,48.7397929064,0.920224038387,0.18939274417,6.01357591248,5.36083202345,21.4433280938,1.1780257739,0.074840736644,1.10318503726
 01/04  07:00:00,188.661336533,3.12709387114,9.93470844015,133.982934011,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  08:00:00,159.704181562,3.12709387114,0.0,100.402361895,16.0824960704,32.6817896323,43.3522734128,42.2487871629,1.10348624998
 01/04  09:00:00,178.881829945,3.12709387114,0.0,57.0954953823,48.2474882111,70.4033123869,33.2178473872,31.0295711925,2.18827619471
 01/04  10:00:00,152.629472081,3.12709387114,0.0,39.1917089466,48.2474882111,62.0547409583,22.1349149145,19.9460233702,2.18889154425
 01/04  11:00:00,142.391038833,3.12709387114,0.0,30.8798691049,48.2474882111,60.1281475517,13.6977374682,11.5088907298,2.18884673848
 01/04  12:00:00,138.85739998,3.12709387114,0.037637802924,25.3819990422,48.2474882111,62.0547409583,5.0618828137,2.8722059581,2.1896768556
 01/04  13:00:00,142.829417972,3.12709387114,1.37385783153,28.562145513,48.2474882111,61.5103924513,3.27566225691,0.0,3.27566225691
 01/04  14:00:00,135.024380892,3.12709387114,2.35923559488,17.621887657,48.2474882111,63.6602354638,2.19025483394,0.0,2.19025483394
 01/04  15:00:00,128.154436343,3.12709387114,3.40004783193,13.2432187833,48.2474882111,60.1281475517,2.18913382622,0.0,2.18913382622
 01/04  16:00:00,125.492769424,3.12709387114,4.56571336184,9.41588633448,48.2474882111,60.1281475517,2.18841814172,0.0,2.18841814172
 01/04  17:00:00,129.930742199,3.13097846136,5.13751920137,10.3882785699,48.2474882111,63.0180376616,2.1893568415,0.0,2.1893568415
 01/04  18:00:00,133.368690959,3.20793882365,4.94641717989,17.4832826417,37.5258241642,62.7947880557,2.18780903977,0.0,2.18780903977
 01/04  19:00:00,113.5210372,3.12709387114,3.87317649346,28.8859876697,26.8041601173,36.0181789539,1.10362682922,0.0,1.10362682922
 01/04  20:00:00,113.235432717,3.12709387114,3.76816503816,31.2741858509,26.8041601173,33.4493877451,1.10345349012,0.0,1.10345349012
 01/04  21:00:00,105.192857468,3.12709387114,3.17435409934,39.9079176114,16.0824960704,28.0885557216,1.1035174843,0.0,1.1035174843
 01/04  22:00:00,107.520750016,3.12709387114,2.56165194059,44.1329079223,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299598168,0.0,1.10299598168
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299613032,0.0,1.10299613032
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299702456,0.0,1.10299702456
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311607594,0.0,1.10311607594
 01/05  07:00:00,135.618666068,3.12709387114,12.9375267931,77.9374451927,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  08:00:00,119.596461728,3.12709387114,0.579243906376,59.7153981535,16.0824960704,32.6817896323,1.28809937871,0.184722933664,1.10337644504
 01/05  09:00:00,147.07438958,3.13015940867,1.23059041366,24.0543990652,48.2474882111,70.4033123869,2.1880764441,0.0,2.1880764441
 01/05  10:00:00,137.808636843,3.12709387114,1.71056868795,22.6603050208,48.2474882111,62.0547409583,2.18893436076,0.0,2.18893436076
 01/05  11:00:00,135.479428921,3.12709387114,2.08253500108,21.8857241921,48.2474882111,60.1281475517,2.18904159003,0.0,2.18904159003
 01/05  12:00:00,136.490860373,3.12709387114,2.4053242808,20.6477729571,48.2474882111,62.0547409583,2.18955842117,0.0,2.18955842117
 01/05  13:00:00,141.15306746,3.12709387114,2.47615668871,25.7834961435,48.2474882111,61.5103924513,3.27536737245,0.0,3.27536737245
 01/05  14:00:00,136.669738808,3.12709387114,2.41966397605,19.2068171923,48.2474882111,63.6602354638,3.27551108531,0.0,3.27551108531
 01/05  15:00:00,131.156767662,3.12709387114,3.05236213155,16.5932358028,48.2474882111,60.1281475517,1.10419317024,0.0,1.10419317024
 01/05  16:00:00,129.062904072,3.12709387114,3.58792932197,13.9638050224,48.2474882111,60.1281475517,2.18840420457,0.0,2.18840420457
 01/05  17:00:00,129.48915092,3.13741548738,3.52623227974,11.5515371859,48.2474882111,63.0180376616,2.18925035918,0.0,2.18925035918
 01/05  18:00:00,132.022410023,3.21853100334,2.68229682535,18.3905298807,37.5258241642,62.7947880557,2.18812500129,0.0,2.18812500129
 01/05  19:00:00,111.076952406,3.12709387114,0.262395521978,30.052683848,26.8041601173,36.0181789539,1.80929332162,0.705567302698,1.10372601892
 01/05  20:00:00,112.54275442,3.12709387114,0.0,34.349672592,26.8041601173,33.4493877451,7.02980031461,5.92635229474,1.10344801987
 01/05  21:00:00,105.052627746,3.12709387114,0.0,42.9420419883,16.0824960704,28.0885557216,10.83376821,9.73026546667,1.10350274337
 01/05  22:00:00,108.770308522,3.12709387114,0.0,47.9441183692,16.0824960704,26.8041601173,13.5092024842,13.4892024842,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303839588,0.0,1.10303839588
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029972094,0.0,1.1029972094
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029969925,0.0,1.1029969925
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299457728,0.0,1.10299457728
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  07:00:00,161.908095401,3.12709387114,11.1386028209,106.025798498,5.36083202345,21.4433280938,1.10308054856,0.0,1.10308054856
 01/06  08:00:00,137.975064811,3.12709387114,0.0,78.673245143,16.0824960704,32.6817896323,28.4588739829,27.3552394918,1.10363449108
 01/06  09:00:00,155.746195157,3.12782943114,0.0,33.9591250343,48.2474882111,70.4033123869,20.471068495,19.3666797597,1.10438873534
 01/06  10:00:00,133.473760314,3.12709387114,0.334463419919,19.701533759,48.2474882111,62.0547409583,7.14821280747,4.95928212654,2.18893068093
 01/06  11:00:00,129.676095325,3.14120242477,4.11345542606,14.0373616172,48.2474882111,60.1281475517,2.18873844066,0.0,2.18873844066
 01/06  12:00:00,132.366987838,3.30108109656,8.57262744805,10.1826100302,48.2474882111,62.0547409583,2.18936243398,0.0,2.18936243398
 01/06  13:00:00,136.420174782,3.43199802921,10.7699723766,12.4518836194,48.2474882111,61.5103924513,3.27578485243,0.0,3.27578485243
 01/06  14:00:00,134.423500844,3.60629192972,11.9710875385,6.92995760692,48.2474882111,63.6602354638,3.27561795492,0.0,3.27561795492
 01/06  15:00:00,128.190969694,3.55498853695,12.7332830954,3.51862220499,48.2474882111,60.1281475517,2.18853380843,0.0,2.18853380843
 01/06  16:00:00,126.468578548,3.42851069369,12.1393147039,2.51667729362,48.2474882111,60.1281475517,1.10426654984,0.0,1.10426654984
 01/06  17:00:00,127.790730496,3.30677183145,10.4789846162,2.73100808186,48.2474882111,63.0180376616,2.18908875301,0.0,2.18908875301
 01/06  18:00:00,125.313255106,3.28482181128,8.4788021646,5.81857881586,37.5258241642,62.7947880557,2.18841012188,0.0,2.18841012188
 01/06  19:00:00,100.70423617,3.12709387114,5.30639872317,14.6359644108,26.8041601173,36.0181789539,1.10371559916,0.0,1.10371559916
 01/06  20:00:00,100.720292155,3.12709387114,3.52996180188,18.997248526,26.8041601173,33.4493877451,1.10346464072,0.0,1.10346464072
 01/06  21:00:00,92.0834733862,3.12709387114,1.88348173078,28.0894058981,16.0824960704,28.0885557216,1.10351227825,0.0,1.10351227825
 01/06  22:00:00,94.937886028,3.12709387114,0.361085615493,33.7506102597,16.0824960704,26.8041601173,1.81641247838,0.713293900929,1.10311857745
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299514086,0.0,1.10299514086
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299736337,0.0,1.10299736337
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299753462,0.0,1.10299753462
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  07:00:00,157.722563694,3.12709387114,11.2696210241,101.709248587,5.36083202345,21.4433280938,1.1031301764,0.0,1.1031301764
 01/07  08:00:00,124.524659548,3.12709387114,0.0,82.0453830478,5.36083202345,26.5809105114,41.8216499399,40.7184217062,1.10322823374
 01/07  09:00:00,113.332429538,3.12709387114,0.0,52.0931907233,26.8041601173,31.2995447326,32.4937671352,32.4737671352,0.02
 01/07  10:00:00,101.011668038,3.12709387114,0.0,37.5247369153,26.8041601173,33.5472370403,20.5512066278,18.3640425521,2.18716407564
 01/07  11:00:00,93.1310091162,3.12709387114,0.0240383403851,30.5833363563,26.8041601173,32.583940337,6.62619681919,5.52259678785,1.10360003134
 01/07  12:00:00,94.1290650429,3.12709387114,0.44831716752,28.9094211481,26.8041601173,34.8316326447,1.3721502963,0.268372429344,1.10377786696
 01/07  13:00:00,91.7734934953,3.1583793415,1.82110733726,26.4341695648,26.8041601173,33.5472370403,1.10362887951,0.0,1.10362887951
 01/07  14:00:00,88.2378575755,3.25519352999,3.05192236235,24.1396956403,26.8041601173,30.9784458315,1.1036481146,0.0,1.1036481146
 01/07  15:00:00,66.5214744003,3.19977396771,3.84545006089,30.0948589515,8.04124803518,21.3317032909,1.10345861526,0.0,1.10345861526
 01/07  16:00:00,63.9615731712,3.13283587517,4.97995848857,27.7517829917,8.04124803518,20.0473076865,1.10335966664,0.0,1.10335966664
 01/07  17:00:00,63.0001178801,3.12709387114,5.43462017457,26.0203091175,8.04124803518,20.3684065876,1.10338960951,0.0,1.10338960951
 01/07  18:00:00,71.5421350147,3.12709387114,4.70749149174,35.607604069,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307372676,0.0,1.10307372676
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309041184,0.0,1.10309041184
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301112012,0.0,1.10301112012
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029554844,0.0,1.1029554844
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295536404,0.0,1.10295536404
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306347481,0.0,1.10306347481
 01/08  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295300839,0.0,1.10295300839
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299410511,0.0,1.10299410511
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304270189,0.0,1.10304270189
 01/08  14:00:00,23.2676935804,0.674454154349,3.82188724981,0.0,2.68041601173,16.0824960704,1.10320237222,0.0,1.10320237222
 01/08  15:00:00,24.9041164848,0.91296178885,5.21980251976,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  16:00:00,21.0630314275,0.337137504179,1.95454174714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295143981,0.0,1.10295143981
 01/08  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295522301,0.0,1.10295522301
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302171457,0.0,1.10302171457
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295475067,0.0,1.10295475067
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299838837,0.0,1.10299838837
 01/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299768381,0.0,1.10299768381
 01/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031221171,0.0,1.1031221171
 01/09  07:00:00,142.832045104,3.12709387114,12.3017871602,85.7865638608,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,124.72863715,3.12709387114,0.410453355675,65.0163641264,16.0824960704,32.6817896323,1.28019444098,0.176548261777,1.1036461792
 01/09  09:00:00,147.428180119,3.12709387114,3.17797919012,22.463866366,48.2474882111,70.4033123869,2.18857249384,0.0,2.18857249384
 01/09  10:00:00,133.979679822,3.12709387114,8.41419713862,12.1277195491,48.2474882111,62.0547409583,2.18906704545,0.0,2.18906704545
 01/09  11:00:00,132.517097739,3.22727417111,13.4656345642,7.44011314702,48.2474882111,60.1281475517,2.18914880807,0.0,2.18914880807
 01/09  12:00:00,136.753017148,3.49352436208,18.2155309627,4.73329255938,48.2474882111,62.0547409583,2.18980577069,0.0,2.18980577069
 01/09  13:00:00,140.702650601,3.67560090322,22.3806384736,4.88009046809,48.2474882111,61.5103924513,3.27610927032,0.0,3.27610927032
 01/09  14:00:00,142.829593522,3.89196109937,25.784207673,1.2372609803,48.2474882111,63.6602354638,2.19004248903,0.0,2.19004248903
 01/09  15:00:00,139.645044643,3.88193131408,27.3740793606,0.00495811114968,48.2474882111,60.1281475517,2.18898632777,0.0,2.18898632777
 01/09  16:00:00,138.545502319,3.73085806008,26.4305684021,0.0,48.2474882111,60.1281475517,2.18850877337,0.0,2.18850877337
 01/09  17:00:00,139.628337315,3.55021472549,24.8041566227,0.0,48.2474882111,63.0180376616,2.18925433875,0.0,2.18925433875
 01/09  18:00:00,133.338601582,3.31456345847,22.160208962,0.132776847036,37.5258241642,62.7947880557,1.10401929234,0.0,1.10401929234
 01/09  19:00:00,102.65524764,3.12709387114,19.2227145118,2.67066009222,26.8041601173,36.0181789539,2.1877037719,0.0,2.1877037719
 01/09  20:00:00,101.579171595,3.12709387114,18.0775455484,5.30854421927,26.8041601173,33.4493877451,1.10343067891,0.0,1.10343067891
 01/09  21:00:00,88.606173245,3.12709387114,16.7957245438,9.69986294396,16.0824960704,28.0885557216,1.10349598818,0.0,1.10349598818
 01/09  22:00:00,88.3721037485,3.12709387114,15.297418028,12.2484955676,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299893064,0.0,1.10299893064
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299831149,0.0,1.10299831149
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299628766,0.0,1.10299628766
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311069436,0.0,1.10311069436
 01/10  07:00:00,98.5047371974,3.12709387114,16.3496959313,37.4113471836,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,98.3717221735,3.12709387114,6.43763047493,32.6322720307,16.0824960704,32.6817896323,1.10329327145,0.0,1.10329327145
 01/10  09:00:00,138.7227121,3.17738130663,7.58714120535,9.29894889566,48.2474882111,70.4033123869,2.18807158313,0.0,2.18807158313
 01/10  10:00:00,128.078558153,3.12709387114,9.21263597072,5.42815904737,48.2474882111,62.0547409583,2.18879173525,0.0,2.18879173525
 01/10  11:00:00,124.761176027,3.12709387114,9.71189777165,3.53810852732,48.2474882111,60.1281475517,2.18909028963,0.0,2.18909028963
 01/10  12:00:00,126.251303249,3.12709387114,9.58221240331,3.23132771132,48.2474882111,62.0547409583,2.18963229685,0.0,2.18963229685
 01/10  13:00:00,128.39766428,3.17229403546,10.2666543436,5.19239514471,48.2474882111,61.5103924513,3.27553051442,0.0,3.27553051442
 01/10  14:00:00,128.971123717,3.18972267041,11.3853152505,2.47992202739,48.2474882111,63.6602354638,3.27572701123,0.0,3.27572701123
 01/10  15:00:00,125.263085224,3.12709387114,11.1095470249,2.64236847094,48.2474882111,60.1281475517,1.10426656586,0.0,1.10426656586
 01/10  16:00:00,125.521383087,3.12709387114,10.7492924888,3.26092086975,48.2474882111,60.1281475517,2.18856602235,0.0,2.18856602235
 01/10  17:00:00,129.146920445,3.19771771628,10.8461120861,3.8291246756,48.2474882111,63.0180376616,2.18898753291,0.0,2.18898753291
 01/10  18:00:00,127.629763156,3.28180311627,10.1143217746,6.50258595156,37.5258241642,62.7947880557,2.18814382737,0.0,2.18814382737
 01/10  19:00:00,100.427706669,3.12709387114,8.2321778414,11.4336557915,26.8041601173,36.0181789539,1.10368208954,0.0,1.10368208954
 01/10  20:00:00,99.878116616,3.12709387114,7.10950311075,14.5755316777,26.8041601173,33.4493877451,1.10343982948,0.0,1.10343982948
 01/10  21:00:00,89.5146037626,3.12709387114,5.87735188868,21.5266661167,16.0824960704,28.0885557216,1.10348716184,0.0,1.10348716184
 01/10  22:00:00,90.2043398073,3.12709387114,5.12196459401,24.2561850604,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316743426,0.0,1.10316743426
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299898697,0.0,1.10299898697
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299802125,0.0,1.10299802125
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299556128,0.0,1.10299556128
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,117.785086726,3.12709387114,13.5340314913,59.507361152,5.36083202345,21.4433280938,1.10307606987,0.0,1.10307606987
 01/11  08:00:00,107.87840796,3.12709387114,0.0,48.5765882919,16.0824960704,32.6817896323,10.2849029145,9.18127675021,1.10362616429
 01/11  09:00:00,138.861403157,3.1680301952,0.765436728591,16.2686955412,48.2474882111,70.4033123869,4.4109749952,2.22235636242,2.18861863278
 01/11  10:00:00,125.987444623,3.12709387114,3.01403909854,9.53564238978,48.2474882111,62.0547409583,1.1045504944,0.0,1.1045504944
 01/11  11:00:00,124.154357176,3.20274087773,5.79875531292,6.76878512839,48.2474882111,60.1281475517,2.1890745129,0.0,2.1890745129
 01/11  12:00:00,127.795214452,3.40529010969,8.98550447373,5.09375060514,48.2474882111,62.0547409583,3.27431167893,0.0,3.27431167893
 01/11  13:00:00,131.331352337,3.59867426803,12.5072411013,5.45911621165,48.2474882111,61.5103924513,2.19056589965,0.0,2.19056589965
 01/11  14:00:00,132.779738777,3.84268281452,14.7114963693,2.30939582419,48.2474882111,63.6602354638,3.27552196421,0.0,3.27552196421
 01/11  15:00:00,126.300731292,3.73043420595,13.8005052539,0.385715975003,48.2474882111,60.1281475517,2.18855015172,0.0,2.18855015172
 01/11  16:00:00,125.313909312,3.57723638424,13.0500836458,0.302513425029,48.2474882111,60.1281475517,2.18839037607,0.0,2.18839037607
 01/11  17:00:00,127.961540475,3.47934214277,12.732949534,0.475282831835,48.2474882111,63.0180376616,2.18931762766,0.0,2.18931762766
 01/11  18:00:00,123.094161124,3.35124960909,9.88330148115,2.12855772012,37.5258241642,62.7947880557,1.1039778951,0.0,1.1039778951
 01/11  19:00:00,94.9128365525,3.12709387114,5.61418338556,8.53678013049,26.8041601173,36.0181789539,1.10375735268,0.0,1.10375735268
 01/11  20:00:00,95.7140061943,3.12709387114,4.48625733863,13.0346670281,26.8041601173,33.4493877451,1.1034871996,0.0,1.1034871996
 01/11  21:00:00,84.9490595778,3.12709387114,2.43979948313,20.3986743374,16.0824960704,28.0885557216,1.10349355896,0.0,1.10349355896
 01/11  22:00:00,87.0146402112,3.12709387114,0.362243375539,25.8262066828,16.0824960704,26.8041601173,1.80158610627,0.698457343075,1.1031287632
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299734448,0.0,1.10299734448
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299469944,0.0,1.10299469944
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299927215,0.0,1.10299927215
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313708521,0.0,1.10313708521
 01/12  07:00:00,136.626259203,3.12709387114,12.2890240805,79.5935410401,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,120.10064114,3.12709387114,0.0,60.7988214718,16.0824960704,32.6817896323,24.6082911998,23.5046741027,1.10361709707
 01/12  09:00:00,146.153935392,3.15772449261,0.270328154082,24.0666420536,48.2474882111,70.4033123869,10.7118519757,8.52321033495,2.18864164079
 01/12  10:00:00,128.334949664,3.12709387114,2.31553836914,12.5816481605,48.2474882111,62.0547409583,2.2651619276,0.0760442048611,2.18911772274
 01/12  11:00:00,125.552099981,3.15535377601,5.1594172167,8.8532531314,48.2474882111,60.1281475517,2.18913112274,0.0,2.18913112274
 01/12  12:00:00,128.757071692,3.29484306527,8.3962775015,6.7552818617,48.2474882111,62.0547409583,2.18978605388,0.0,2.18978605388
 01/12  13:00:00,131.982975862,3.4648815907,11.0581200574,7.69365345711,48.2474882111,61.5103924513,3.27610612331,0.0,3.27610612331
 01/12  14:00:00,132.829413176,3.69818173495,12.8216297575,4.39343791449,48.2474882111,63.6602354638,2.19047047233,0.0,2.19047047233
 01/12  15:00:00,126.91420322,3.60312287575,13.366823304,1.56018118283,48.2474882111,60.1281475517,2.18900457295,0.0,2.18900457295
 01/12  16:00:00,125.499397685,3.46375421454,12.6881532887,0.963414324529,48.2474882111,60.1281475517,2.18853603815,0.0,2.18853603815
 01/12  17:00:00,127.881677092,3.39719209664,11.9771616234,1.23335740479,48.2474882111,63.0180376616,2.18929735318,0.0,2.18929735318
 01/12  18:00:00,124.366459904,3.33213613505,9.90895008395,3.39432137143,37.5258241642,62.7947880557,2.18777512566,0.0,2.18777512566
 01/12  19:00:00,97.4410941124,3.12709387114,5.90929649805,10.769924578,26.8041601173,36.0181789539,1.10375739633,0.0,1.10375739633
 01/12  20:00:00,97.2766679249,3.12709387114,3.6520862968,15.4314998005,26.8041601173,33.4493877451,1.10345146909,0.0,1.10345146909
 01/12  21:00:00,87.0398276176,3.12709387114,1.50532906576,23.4239127946,16.0824960704,28.0885557216,1.10352073271,0.0,1.10352073271
 01/12  22:00:00,89.1816406949,3.12709387114,0.102468327216,28.2529822148,16.0824960704,26.8041601173,2.44705918981,2.42705918981,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299902213,0.0,1.10299902213
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10279717868,0.0,1.10279717868
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299954124,0.0,1.10299954124
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312399134,0.0,1.10312399134
 01/13  07:00:00,138.91579666,3.12709387114,12.1605127038,82.0115898742,5.36083202345,21.4433280938,1.10307389238,0.0,1.10307389238
 01/13  08:00:00,121.076940911,3.12709387114,0.0,61.7751212427,16.0824960704,32.6817896323,20.9911071618,19.8875435372,1.10356362454
 01/13  09:00:00,145.837051404,3.15650158933,0.608858834434,23.4124502884,48.2474882111,70.4033123869,4.35684281846,3.25252947166,1.1043133468
 01/13  10:00:00,129.138195317,3.12709387114,3.75485885319,11.9455733287,48.2474882111,62.0547409583,2.18862705332,0.0,2.18862705332
 01/13  11:00:00,127.203639753,3.16024560966,7.7727956415,7.88652264543,48.2474882111,60.1281475517,2.18920945911,0.0,2.18920945911
 01/13  12:00:00,132.404799782,3.37113649651,12.9193533603,5.80364066175,48.2474882111,62.0547409583,2.18976210184,0.0,2.18976210184
 01/13  13:00:00,136.761620531,3.58913347883,17.5707925413,5.83537375431,48.2474882111,61.5103924513,3.27575648773,0.0,3.27575648773
 01/13  14:00:00,140.464112322,3.79502261505,22.8503353269,1.90259061108,48.2474882111,63.6602354638,3.27565613601,0.0,3.27565613601
 01/13  15:00:00,136.213351688,3.55160826025,24.1485346428,0.129132928505,48.2474882111,60.1281475517,2.18857670485,0.0,2.18857670485
 01/13  16:00:00,136.263913101,3.55133232213,24.3285049219,0.0,48.2474882111,60.1281475517,1.10429858828,0.0,1.10429858828
 01/13  17:00:00,139.128760953,3.54935724123,24.3054377446,0.0,48.2474882111,63.0180376616,2.18918024706,0.0,2.18918024706
 01/13  18:00:00,132.253636261,3.3836691657,20.847329881,0.291584900419,37.5258241642,62.7947880557,2.18833494684,0.0,2.18833494684
 01/13  19:00:00,98.6187299721,3.12709387114,14.3743913565,3.48246557922,26.8041601173,36.0181789539,1.10363320992,0.0,1.10363320992
 01/13  20:00:00,96.9514744762,3.12709387114,11.4686631714,7.28972947719,26.8041601173,33.4493877451,1.10342627573,0.0,1.10342627573
 01/13  21:00:00,84.0949160502,3.12709387114,8.71459036209,13.2697399308,16.0824960704,28.0885557216,1.10356839306,0.0,1.10356839306
 01/13  22:00:00,84.8571217269,3.12709387114,6.42661840108,17.604313173,16.0824960704,26.8041601173,1.10311675436,0.0,1.10311675436
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299827561,0.0,1.10299827561
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299610191,0.0,1.10299610191
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299961966,0.0,1.10299961966
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,124.89209425,3.12709387114,13.1098632006,67.0385369664,5.36083202345,21.4433280938,1.10312269694,0.0,1.10312269694
 01/14  08:00:00,97.0495598055,3.12709387114,0.0127728780705,54.5575104274,5.36083202345,26.5809105114,6.24639464,5.14311250338,1.10328213661
 01/14  09:00:00,92.1862932882,3.12709387114,1.24109578012,29.7059586929,26.8041601173,31.2995447326,0.310015470406,0.290015470406,0.02
 01/14  10:00:00,86.2960510793,3.12709387114,3.35262317253,19.4564967839,26.8041601173,33.5472370403,2.18734414851,0.0,2.18734414851
 01/14  11:00:00,84.2661605752,3.12709387114,5.46359040233,16.2789357533,26.8041601173,32.583940337,1.1035726571,0.0,1.1035726571
 01/14  12:00:00,87.7828091773,3.18639954901,8.09536815086,14.8568086214,26.8041601173,34.8316326447,1.10373227814,0.0,1.10373227814
 01/14  13:00:00,88.180077417,3.34411935845,10.7893223663,13.6867984405,26.8041601173,33.5472370403,1.10360758642,0.0,1.10360758642
 01/14  14:00:00,84.7789564323,3.43197372906,11.977559994,11.5783766664,26.8041601173,30.9784458315,1.10363760702,0.0,1.10363760702
 01/14  15:00:00,59.5387526011,3.32255991829,11.6521155555,15.1826857072,8.04124803518,21.3317032909,1.10347253949,0.0,1.10347253949
 01/14  16:00:00,56.9718571253,3.20593848357,11.1834738212,14.4854490048,8.04124803518,20.0473076865,1.10338082393,0.0,1.10338082393
 01/14  17:00:00,56.4591642023,3.12821932868,10.4290800505,14.4837701062,8.04124803518,20.3684065876,1.10341193921,0.0,1.10341193921
 01/14  18:00:00,59.1005992927,3.12709387114,8.59071666398,21.7501765082,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311911027,0.0,1.10311911027
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309369748,0.0,1.10309369748
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317877856,0.0,1.10317877856
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297515441,0.0,1.10297515441
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102956782,0.0,1.102956782
 01/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295639664,0.0,1.10295639664
 01/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295452599,0.0,1.10295452599
 01/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299008473,0.0,1.10299008473
 01/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303942574,0.0,1.10303942574
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315676304,0.0,1.10315676304
 01/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295667898,0.0,1.10295667898
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295705826,0.0,1.10295705826
 01/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295485296,0.0,1.10295485296
 01/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295106448,0.0,1.10295106448
 01/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295699964,0.0,1.10295699964
 01/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102956218,0.0,1.102956218
 01/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308102461,0.0,1.10308102461
 01/16  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295682045,0.0,1.10295682045
 01/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295679685,0.0,1.10295679685
 01/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304642106,0.0,1.10304642106
 01/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308713141,0.0,1.10308713141
 01/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295630218,0.0,1.10295630218
 01/16  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295346166,0.0,1.10295346166
 01/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309457174,0.0,1.10309457174
 01/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295685896,0.0,1.10295685896
 01/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299942509,0.0,1.10299942509
 01/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300048566,0.0,1.10300048566
 01/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  07:00:00,149.088044266,3.12709387114,11.7863508969,92.5579992864,5.36083202345,21.4433280938,1.10316317605,0.0,1.10316317605
 01/17  08:00:00,130.018892513,3.12709387114,0.0,70.7170728452,16.0824960704,32.6817896323,10.1165133221,9.01286231804,1.10365100402
 01/17  09:00:00,160.469644901,3.12709387114,0.0,38.6833103378,48.2474882111,70.4033123869,6.20092676313,4.01219988496,2.18872687818
 01/17  10:00:00,146.058027417,3.12709387114,0.0772468672204,32.5430174154,48.2474882111,62.0547409583,2.89590010399,0.706977545053,2.18892255893
 01/17  11:00:00,141.01292718,3.12709387114,0.809851277806,28.6919061743,48.2474882111,60.1281475517,2.18893461776,0.0,2.18893461776
 01/17  12:00:00,140.253093819,3.12709387114,1.18803330967,25.6272973744,48.2474882111,62.0547409583,2.1896296563,0.0,2.1896296563
 01/17  13:00:00,144.442047061,3.12709387114,1.34198285203,30.2066495809,48.2474882111,61.5103924513,3.27590098472,0.0,3.27590098472
 01/17  14:00:00,138.905265182,3.12709387114,2.13017705789,21.7318304836,48.2474882111,63.6602354638,2.19035306283,0.0,2.19035306283
 01/17  15:00:00,132.905803533,3.12709387114,2.80758619301,18.5870476121,48.2474882111,60.1281475517,2.18890741626,0.0,2.18890741626
 01/17  16:00:00,131.979377077,3.12709387114,3.40049963015,17.0677077191,48.2474882111,60.1281475517,2.18844875763,0.0,2.18844875763
 01/17  17:00:00,134.635621102,3.12709387114,3.7946307084,16.4399305554,48.2474882111,63.0180376616,2.18922530002,0.0,2.18922530002
 01/17  18:00:00,132.476172265,3.18436252154,3.26499499366,20.7630957691,37.5258241642,62.7947880557,1.10392141795,0.0,1.10392141795
 01/17  19:00:00,114.578312896,3.12709387114,1.53674181998,32.2796980396,26.8041601173,36.0181789539,2.1877089783,0.0,2.1877089783
 01/17  20:00:00,114.016881553,3.12709387114,0.581383984264,35.2424157415,26.8041601173,33.4493877451,1.10343558768,0.0,1.10343558768
 01/17  21:00:00,107.074041763,3.12709387114,0.0114062768358,44.9520497292,16.0824960704,28.0885557216,5.61873148096,4.51522548037,1.10350600059
 01/17  22:00:00,112.167186528,3.12709387114,0.0,51.3409963756,16.0824960704,26.8041601173,12.6760196792,12.6560196792,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300044037,0.0,1.10300044037
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
