Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300070771,0.0,1.10300070771
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300004159,0.0,1.10300004159
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312091648,0.0,1.10312091648
 01/18  07:00:00,155.305581038,3.12709387114,11.4011140562,99.1607728996,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  08:00:00,134.349689977,3.12709387114,0.0,75.0478703088,16.0824960704,32.6817896323,16.9092964349,14.7224210616,2.18687537334
 01/18  09:00:00,165.317855031,3.12709387114,0.0,43.5315204682,48.2474882111,70.4033123869,11.2260243225,10.1217085693,1.10431575317
 01/18  10:00:00,149.902526027,3.12709387114,0.0,36.4647628923,48.2474882111,62.0547409583,8.35053707167,6.1617211098,2.18881596187
 01/18  11:00:00,142.530240932,3.12709387114,0.0753361671307,30.9437350371,48.2474882111,60.1281475517,3.83670194959,1.64745733569,2.1892446139
 01/18  12:00:00,141.664633338,3.12709387114,0.139254066436,28.0876161367,48.2474882111,62.0547409583,2.63807898385,0.448264017271,2.18981496658
 01/18  13:00:00,145.450788754,3.12709387114,0.261168574601,32.2962055519,48.2474882111,61.5103924513,3.34589702694,0.0700242196108,3.27587280733
 01/18  14:00:00,139.93286038,3.12709387114,0.582176245665,24.3074264945,48.2474882111,63.6602354638,3.27580869575,0.0,3.27580869575
 01/18  15:00:00,134.566690652,3.12709387114,0.369863744097,22.6856571798,48.2474882111,60.1281475517,2.18868295976,0.0,2.18868295976
 01/18  16:00:00,133.950828619,3.12709387114,0.484713509135,21.954945382,48.2474882111,60.1281475517,1.10412472408,0.0,1.10412472408
 01/18  17:00:00,136.182305221,3.12709387114,0.834525315464,20.9467200676,48.2474882111,63.0180376616,3.27390563276,0.0,3.27390563276
 01/18  18:00:00,135.419050424,3.19143602624,0.929621089925,26.0342743276,37.5258241642,62.7947880557,1.1038448051,0.0,1.1038448051
 01/18  19:00:00,115.767819608,3.12709387114,0.207607038692,34.7983395331,26.8041601173,36.0181789539,1.10369819436,0.0,1.10369819436
 01/18  20:00:00,114.930861271,3.12709387114,0.304074377976,36.4337050655,26.8041601173,33.4493877451,1.10348176647,0.0,1.10348176647
 01/18  21:00:00,106.135751012,3.12709387114,0.0275396804949,43.9976255738,16.0824960704,28.0885557216,2.36334740572,1.25982260162,1.1035248041
 01/18  22:00:00,108.422928472,3.12709387114,0.0139099683094,47.5828283505,16.0824960704,26.8041601173,2.57567463177,1.47255679685,1.10311783493
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300067249,0.0,1.10300067249
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299996428,0.0,1.10299996428
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299808133,0.0,1.10299808133
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,146.776268619,3.12709387114,12.7310491589,89.3015253775,5.36083202345,21.4433280938,1.10317467809,0.0,1.10317467809
 01/19  08:00:00,128.760916055,3.12709387114,0.0,69.459096387,16.0824960704,32.6817896323,17.7969672197,16.693419141,1.10354807865
 01/19  09:00:00,152.770727449,3.12826646638,0.0,30.9832202908,48.2474882111,70.4033123869,14.8745493234,12.6856928766,2.18885644679
 01/19  10:00:00,132.673088821,3.12709387114,0.0,19.2353256863,48.2474882111,62.0547409583,11.1285781982,8.9395808125,2.18899738566
 01/19  11:00:00,126.728767309,3.12709387114,0.014182297982,15.2034152834,48.2474882111,60.1281475517,5.85112374402,3.66210855959,2.18901518444
 01/19  12:00:00,128.01136534,3.14107861792,0.988659339237,13.5709581196,48.2474882111,62.0547409583,2.18971576002,0.0,2.18971576002
 01/19  13:00:00,132.602399353,3.20240823976,2.88128701578,16.7523833407,48.2474882111,61.5103924513,3.27604764249,0.0,3.27604764249
 01/19  14:00:00,131.061000477,3.39609355688,5.60476013379,10.1439830176,48.2474882111,63.6602354638,2.1904578201,0.0,2.1904578201
 01/19  15:00:00,124.522979293,3.38126047425,6.92133444748,5.83630851389,48.2474882111,60.1281475517,2.1890067965,0.0,2.1890067965
 01/19  16:00:00,122.860460355,3.30628873656,7.26343792039,3.90665784145,48.2474882111,60.1281475517,2.18855418207,0.0,2.18855418207
 01/19  17:00:00,125.177731145,3.23546880126,6.63925088935,4.02904548784,48.2474882111,63.0180376616,2.18934287055,0.0,2.18934287055
 01/19  18:00:00,121.082570533,3.27781167265,4.6938137708,7.84722610864,37.5258241642,62.7947880557,2.18783097988,0.0,2.18783097988
 01/19  19:00:00,99.9268110393,3.12709387114,1.62681710725,17.5381208957,26.8041601173,36.0181789539,1.10364676327,0.0,1.10364676327
 01/19  20:00:00,101.368755385,3.12709387114,0.385022799279,22.7906507577,26.8041601173,33.4493877451,1.56709125693,0.463613116015,1.10347814091
 01/19  21:00:00,95.7202317643,3.12709387114,0.0,33.6096460071,16.0824960704,28.0885557216,9.95920101942,8.85564737993,1.10355363949
 01/19  22:00:00,99.9049176779,3.12709387114,0.0,39.078727525,16.0824960704,26.8041601173,17.1349893712,17.1149893712,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300216936,0.0,1.10300216936
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300106563,0.0,1.10300106563
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300029513,0.0,1.10300029513
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306537439,0.0,1.10306537439
 01/20  07:00:00,147.15239907,3.12709387114,11.6002037073,90.8085012803,5.36083202345,21.4433280938,1.10309158458,0.0,1.10309158458
 01/20  08:00:00,127.649422167,3.12709387114,0.0,68.3476024988,16.0824960704,32.6817896323,17.590789909,16.4871746207,1.10361528833
 01/20  09:00:00,152.220195581,3.13497962729,0.0526527736615,30.3733224879,48.2474882111,70.4033123869,7.18492902686,6.08054293023,1.10438609663
 01/20  10:00:00,133.497542583,3.12709387114,0.299327107355,19.7604523413,48.2474882111,62.0547409583,3.41519966803,1.22623827211,2.18896139592
 01/20  11:00:00,126.82999235,3.12709387114,2.23034642091,13.0884762012,48.2474882111,60.1281475517,2.18882068543,0.0,2.18882068543
 01/20  12:00:00,128.142784387,3.13333582812,4.67785946701,10.0209198286,48.2474882111,62.0547409583,3.27422874114,0.0,3.27422874114
 01/20  13:00:00,131.691782056,3.14678288261,7.06130897456,11.7173694425,48.2474882111,61.5103924513,2.190816331,0.0,2.190816331
 01/20  14:00:00,132.834517549,3.36019033946,11.5852945616,5.97286887941,48.2474882111,63.6602354638,3.27587574385,0.0,3.27587574385
 01/20  15:00:00,128.362656922,3.44254550916,13.9353513494,2.60068420618,48.2474882111,60.1281475517,2.18867614035,0.0,2.18867614035
 01/20  16:00:00,127.82475783,3.38095945112,14.6356441699,1.42407835167,48.2474882111,60.1281475517,1.10420907734,0.0,1.10420907734
 01/20  17:00:00,130.054973758,3.27100581561,14.1817205572,1.3282814183,48.2474882111,63.0180376616,3.27386024505,0.0,3.27386024505
 01/20  18:00:00,124.476414756,3.29520638491,12.4352584527,3.48223093797,37.5258241642,62.7947880557,1.10393167834,0.0,1.10393167834
 01/20  19:00:00,100.079532527,3.12709387114,9.3877713511,9.92988813932,26.8041601173,36.0181789539,1.10373754435,0.0,1.10373754435
 01/20  20:00:00,100.058896397,3.12709387114,8.01386775168,13.8519468173,26.8041601173,33.4493877451,1.10347671074,0.0,1.10347671074
 01/20  21:00:00,89.5409111293,3.12709387114,6.48471028219,20.9456150899,16.0824960704,28.0885557216,1.1034859125,0.0,1.1034859125
 01/20  22:00:00,91.686960923,3.12709387114,4.04081971852,26.8199510516,16.0824960704,26.8041601173,1.10312697162,0.0,1.10312697162
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299805502,0.0,1.10299805502
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300055115,0.0,1.10300055115
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300124923,0.0,1.10300124923
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314119983,0.0,1.10314119983
 01/21  07:00:00,144.371051785,3.12709387114,11.9603628349,87.6669948673,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,114.512662641,3.12709387114,0.0,72.0333861412,5.36083202345,26.5809105114,33.635675515,32.5323964477,1.10327906731
 01/21  09:00:00,103.762644963,3.12709387114,0.0,42.523406148,26.8041601173,31.2995447326,24.1456639877,23.0422272386,1.10343674906
 01/21  10:00:00,91.360500005,3.12709387114,0.936229575151,26.9373393071,26.8041601173,33.5472370403,4.07689632293,2.97313912824,1.10375719469
 01/21  11:00:00,89.7384581353,3.12709387114,5.93227189118,21.2825518245,26.8041601173,32.583940337,1.10362020415,0.0,1.10362020415
 01/21  12:00:00,93.783963615,3.17678443581,10.6111786811,18.3517676419,26.8041601173,34.8316326447,1.10376441112,0.0,1.10376441112
 01/21  13:00:00,93.5925935323,3.30280550484,13.964692957,15.9652578188,26.8041601173,33.5472370403,1.1036667123,0.0,1.1036667123
 01/21  14:00:00,90.8070943805,3.43220233726,16.4546318602,13.1292141401,26.8041601173,30.9784458315,1.10358992857,0.0,1.10358992857
 01/21  15:00:00,66.0828138353,3.31679493486,16.6403667134,16.7442607669,8.04124803518,21.3317032909,1.10359118455,0.0,1.10359118455
 01/21  16:00:00,63.3700798449,3.20235255398,15.9358324762,16.134898999,8.04124803518,20.0473076865,1.10338945104,0.0,1.10338945104
 01/21  17:00:00,62.0938280907,3.12829317462,14.535133864,16.0123063352,8.04124803518,20.3684065876,1.10340767664,0.0,1.10340767664
 01/21  18:00:00,62.690186458,3.12709387114,10.3815238451,23.5489564923,2.68041601173,18.0090894769,1.10312148575,0.0,1.10312148575
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307650656,0.0,1.10307650656
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316838587,0.0,1.10316838587
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300122789,0.0,1.10300122789
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029576364,0.0,1.1029576364
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029554318,0.0,1.1029554318
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296653195,0.0,1.10296653195
 01/22  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295770645,0.0,1.10295770645
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307806897,0.0,1.10307806897
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031824128,0.0,1.1031824128
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304349051,0.0,1.10304349051
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295253567,0.0,1.10295253567
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295782901,0.0,1.10295782901
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308412657,0.0,1.10308412657
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299477741,0.0,1.10299477741
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300114985,0.0,1.10300114985
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300152703,0.0,1.10300152703
 01/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  07:00:00,102.539541112,3.12709387114,18.8510222234,38.9448248059,5.36083202345,21.4433280938,1.10309422685,0.0,1.10309422685
 01/23  08:00:00,111.022269451,3.12709387114,19.5939804077,32.1264693749,16.0824960704,32.6817896323,1.10362328924,0.0,1.10362328924
 01/23  09:00:00,155.080763815,3.12779854042,23.1579309084,10.1357936738,48.2474882111,70.4033123869,2.18850777567,0.0,2.18850777567
 01/23  10:00:00,146.483693788,3.12709387114,25.7707103418,7.27522031186,48.2474882111,62.0547409583,1.10457639658,0.0,1.10457639658
 01/23  11:00:00,144.33174419,3.12709387114,27.5567223133,5.26385214825,48.2474882111,60.1281475517,2.18915971325,0.0,2.18915971325
 01/23  12:00:00,145.360893058,3.12709387114,27.9659095722,3.95722035153,48.2474882111,62.0547409583,3.27441904971,0.0,3.27441904971
 01/23  13:00:00,145.135182683,3.12731516687,28.1525732638,4.0889734961,48.2474882111,61.5103924513,2.19035732055,0.0,2.19035732055
 01/23  14:00:00,145.161461853,3.1470351527,29.2988900111,0.799372919927,48.2474882111,63.6602354638,3.27586779069,0.0,3.27586779069
 01/23  15:00:00,142.225791791,3.12709387114,30.650968626,0.0636534369807,48.2474882111,60.1281475517,2.18879704987,0.0,2.18879704987
 01/23  16:00:00,144.163792,3.19070176221,32.5890143813,0.0,48.2474882111,60.1281475517,2.18843523988,0.0,2.18843523988
 01/23  17:00:00,147.399697828,3.22802720982,32.8977046514,0.0,48.2474882111,63.0180376616,2.18965441241,0.0,2.18965441241
 01/23  18:00:00,138.98695486,3.28401121114,30.4193251462,0.0198995216953,37.5258241642,62.7947880557,1.10393803025,0.0,1.10393803025
 01/23  19:00:00,109.078725664,3.12709387114,26.1847045834,2.13214804459,26.8041601173,36.0181789539,2.18749310373,0.0,2.18749310373
 01/23  20:00:00,103.988903871,3.12709387114,20.720918476,5.07490356766,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/23  21:00:00,87.9198746308,3.12709387114,16.4311000628,9.37818881077,16.0824960704,28.0885557216,1.10349708138,0.0,1.10349708138
 01/23  22:00:00,86.1776185559,3.12709387114,10.1647324204,15.1866959826,16.0824960704,26.8041601173,1.10331543209,0.0,1.10331543209
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029995161,0.0,1.1029995161
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299723651,0.0,1.10299723651
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300149749,0.0,1.10300149749
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312355813,0.0,1.10312355813
 01/24  07:00:00,122.936149092,3.12709387114,14.2057591112,63.9866958983,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,114.05874461,3.12709387114,0.0,54.7569249424,16.0824960704,32.6817896323,15.0530063247,13.9496782297,1.10332809503
 01/24  09:00:00,156.867866186,3.1476891522,0.0,35.0609363417,48.2474882111,70.4033123869,13.5014088224,11.3130319747,2.18837684772
 01/24  10:00:00,146.075487789,3.12709387114,0.0,32.6377246545,48.2474882111,62.0547409583,13.1837919303,10.9947180708,2.18907385948
 01/24  11:00:00,142.658855877,3.12709387114,0.0,31.1476861488,48.2474882111,60.1281475517,13.5899308402,11.4008376926,2.18909314759
 01/24  12:00:00,142.546247417,3.12709387114,0.0,29.1084842822,48.2474882111,62.0547409583,9.31334604528,7.12366372959,2.18968231569
 01/24  13:00:00,136.854104369,3.13004451479,0.403597809897,23.5541412881,48.2474882111,61.5103924513,4.08868063957,0.812983936704,3.27569670287
 01/24  14:00:00,131.972433639,3.151605963,2.60349946418,14.3011644424,48.2474882111,63.6602354638,3.27567552101,0.0,3.27567552101
 01/24  15:00:00,123.875387584,3.12709387114,5.11556116274,7.24865669282,48.2474882111,60.1281475517,2.18862752743,0.0,2.18862752743
 01/24  16:00:00,122.174488901,3.12709387114,6.39105499854,4.27226417409,48.2474882111,60.1281475517,1.10432076195,0.0,1.10432076195
 01/24  17:00:00,125.446460228,3.18887363275,6.86159363258,4.12202699545,48.2474882111,63.0180376616,2.18925198148,0.0,2.18925198148
 01/24  18:00:00,121.298066733,3.28644580188,6.35934758877,6.3885543612,37.5258241642,62.7947880557,2.18845210883,0.0,2.18845210883
 01/24  19:00:00,100.435361589,3.12709387114,3.17755910204,16.4959294509,26.8041601173,36.0181789539,1.10367699864,0.0,1.10367699864
 01/24  20:00:00,102.702764803,3.12709387114,1.35307417425,23.156608801,26.8041601173,33.4493877451,1.10346657712,0.0,1.10346657712
 01/24  21:00:00,94.1282401162,3.12709387114,0.126729352567,31.8909250064,16.0824960704,28.0885557216,3.64044598972,2.53693625507,1.10350973465
 01/24  22:00:00,97.7220073347,3.12709387114,0.0,36.8958171818,16.0824960704,26.8041601173,9.31396278493,8.21082117538,1.10314160955
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030002526,0.0,1.1030002526
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299848156,0.0,1.10299848156
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300114322,0.0,1.10300114322
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,151.372183387,3.12709387114,11.5434616407,95.0850276642,5.36083202345,21.4433280938,1.1031700444,0.0,1.1031700444
 01/25  08:00:00,131.79216255,3.12709387114,0.0,72.4903428818,16.0824960704,32.6817896323,39.7083829561,38.6047119139,1.10367104214
 01/25  09:00:00,153.914702844,3.13704307962,0.0,32.1184190727,48.2474882111,70.4033123869,26.8470753345,24.6582226511,2.18885268347
 01/25  10:00:00,130.940152602,3.12709387114,0.113987328357,17.3884021393,48.2474882111,62.0547409583,8.37638436033,6.1873765427,2.18900781763
 01/25  11:00:00,125.54621401,3.12957860412,2.29274409406,11.7398154551,48.2474882111,60.1281475517,2.18903739224,0.0,2.18903739224
 01/25  12:00:00,128.34341461,3.27812294997,6.13449393873,8.62012845776,48.2474882111,62.0547409583,2.18975253506,0.0,2.18975253506
 01/25  13:00:00,132.474396406,3.47160837132,9.42574542804,9.81072185059,48.2474882111,61.5103924513,3.27613319464,0.0,3.27613319464
 01/25  14:00:00,133.078726567,3.7097878877,11.5130158674,5.93975904304,48.2474882111,63.6602354638,2.19015251646,0.0,2.19015251646
 01/25  15:00:00,126.90061474,3.6531361059,12.5865475358,2.2768552414,48.2474882111,60.1281475517,2.18908176157,0.0,2.18908176157
 01/25  16:00:00,126.036228542,3.53890637345,12.7738728606,1.33937345141,48.2474882111,60.1281475517,2.18842022728,0.0,2.18842022728
 01/25  17:00:00,128.286350081,3.42336899187,12.1811924408,1.40782268172,48.2474882111,63.0180376616,2.18944747273,0.0,2.18944747273
 01/25  18:00:00,118.68407254,3.3232911417,9.26303382756,3.30136192344,37.5258241642,62.7947880557,2.188041461,0.0,2.188041461
 01/25  19:00:00,96.4847670739,3.12709387114,5.85504009123,9.86785394631,26.8041601173,36.0181789539,1.10369590884,0.0,1.10369590884
 01/25  20:00:00,97.310319828,3.12709387114,4.12425864429,14.9929793561,26.8041601173,33.4493877451,1.10343063496,0.0,1.10343063496
 01/25  21:00:00,87.0837467038,3.12709387114,2.4276736752,22.5454872714,16.0824960704,28.0885557216,1.10349366259,0.0,1.10349366259
 01/25  22:00:00,89.0404209156,3.12709387114,1.29230627769,26.921924485,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300470356,0.0,1.10300470356
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300183278,0.0,1.10300183278
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300102751,0.0,1.10300102751
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299945094,0.0,1.10299945094
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,137.86949816,3.12709387114,12.130950469,80.9948536084,5.36083202345,21.4433280938,1.10309041468,0.0,1.10309041468
 01/26  08:00:00,120.834304906,3.12709387114,0.0,61.5324852379,16.0824960704,32.6817896323,27.7019552327,26.5982803597,1.10367487305
 01/26  09:00:00,146.28581876,3.15111165117,0.0477600210067,24.4277063956,48.2474882111,70.4033123869,14.0756441541,12.9714433273,1.10420082682
 01/26  10:00:00,128.089044968,3.12709387114,1.79332573491,12.8579560988,48.2474882111,62.0547409583,2.59887214777,0.409925133612,2.18894701416
 01/26  11:00:00,126.564500675,3.16084742761,6.82785818274,8.19171920824,48.2474882111,60.1281475517,2.18899685416,0.0,2.18899685416
 01/26  12:00:00,131.742883343,3.36371440345,12.4537140252,5.61478565089,48.2474882111,62.0547409583,3.27451665331,0.0,3.27451665331
 01/26  13:00:00,135.544823329,3.58147402263,16.3848941303,5.81213441995,48.2474882111,61.5103924513,2.190602686,0.0,2.190602686
 01/26  14:00:00,136.803531224,3.80287352126,18.6317216227,2.45277231078,48.2474882111,63.6602354638,3.27564856567,0.0,3.27564856567
 01/26  15:00:00,131.871706981,3.71768517884,19.386430085,0.383515859825,48.2474882111,60.1281475517,2.18865732357,0.0,2.18865732357
 01/26  16:00:00,132.029988462,3.62795291185,19.9212219056,0.0967377876009,48.2474882111,60.1281475517,2.18853189641,0.0,2.18853189641
 01/26  17:00:00,133.761232974,3.53036644646,18.8961571858,0.0607433751061,48.2474882111,63.0180376616,2.18951730191,0.0,2.18951730191
 01/26  18:00:00,122.794808656,3.36907683137,15.6321726835,0.997173493534,37.5258241642,62.7947880557,1.10387966803,0.0,1.10387966803
 01/26  19:00:00,96.6189370421,3.12709387114,11.4915343612,4.36552964451,26.8041601173,36.0181789539,1.10379779818,0.0,1.10379779818
 01/26  20:00:00,96.4109764313,3.12709387114,9.47653692027,8.74135768342,26.8041601173,33.4493877451,1.10357985359,0.0,1.10357985359
 01/26  21:00:00,84.6288976939,3.12709387114,7.69911165764,14.819200279,16.0824960704,28.0885557216,1.1034499328,0.0,1.1034499328
 01/26  22:00:00,85.7463734954,3.12709387114,6.22942008463,18.6907632579,16.0824960704,26.8041601173,1.1031733932,0.0,1.1031733932
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299986856,0.0,1.10299986856
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299789848,0.0,1.10299789848
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300167094,0.0,1.10300167094
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313359117,0.0,1.10313359117
 01/27  07:00:00,117.385914433,3.12709387114,13.5787548767,59.0634654737,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,105.895083417,3.12709387114,0.0498589827317,46.5434047666,16.0824960704,32.6817896323,4.76572116748,3.6621305246,1.10359064288
 01/27  09:00:00,139.164763362,3.17430970078,2.56236622717,14.7688467419,48.2474882111,70.4033123869,2.20677354243,0.0181206464177,2.18865289601
 01/27  10:00:00,127.452084781,3.12709387114,6.43495825658,7.57936338965,48.2474882111,62.0547409583,2.18896168714,0.0,2.18896168714
 01/27  11:00:00,127.759468306,3.18653242508,11.4268046919,4.76205533197,48.2474882111,60.1281475517,2.18898871234,0.0,2.18898871234
 01/27  12:00:00,132.16019477,3.40026896345,15.6256719787,2.82358456452,48.2474882111,62.0547409583,2.18954429737,0.0,2.18954429737
 01/27  13:00:00,134.954723063,3.6161592985,19.0943888196,2.47785418868,48.2474882111,61.5103924513,3.27555434112,0.0,3.27555434112
 01/27  14:00:00,137.929010544,3.72444645224,21.799268444,0.489131878874,48.2474882111,63.6602354638,3.27585851372,0.0,3.27585851372
 01/27  15:00:00,133.147343344,3.48094046701,21.2823270197,0.0,48.2474882111,60.1281475517,2.18851897664,0.0,2.18851897664
 01/27  16:00:00,133.113007891,3.45585143124,21.2730806025,0.0,48.2474882111,60.1281475517,1.10428008228,0.0,1.10428008228
 01/27  17:00:00,134.037213455,3.29494382561,19.4683036628,0.0,48.2474882111,63.0180376616,2.18917415658,0.0,2.18917415658
 01/27  18:00:00,124.829299981,3.33366245759,18.5839579082,0.115293968156,37.5258241642,62.7947880557,2.18835037038,0.0,2.18835037038
 01/27  19:00:00,99.8746738295,3.12709387114,15.5493495844,3.56345120871,26.8041601173,36.0181789539,1.10364633093,0.0,1.10364633093
 01/27  20:00:00,98.2207013499,3.12709387114,14.3126564686,5.71496305363,26.8041601173,33.4493877451,1.10344171449,0.0,1.10344171449
 01/27  21:00:00,85.0371671544,3.12709387114,13.192520536,9.73406086112,16.0824960704,28.0885557216,1.10348294518,0.0,1.10348294518
 01/27  22:00:00,85.2974660459,3.12709387114,12.664107995,11.807167898,16.0824960704,26.8041601173,1.10313030682,0.0,1.10313030682
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300185573,0.0,1.10300185573
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300195077,0.0,1.10300195077
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030010712,0.0,1.1030010712
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,98.2470342881,3.12709387114,15.3052070395,38.1981331662,5.36083202345,21.4433280938,1.10316011799,0.0,1.10316011799
 01/28  08:00:00,83.521639123,3.12709387114,6.83083245444,34.2115301684,5.36083202345,26.5809105114,1.1032587204,0.0,1.1032587204
 01/28  09:00:00,84.966719083,3.12709387114,8.93108332045,14.7963969474,26.8041601173,31.2995447326,1.10342923012,0.0,1.10342923012
 01/28  10:00:00,85.027127945,3.12709387114,12.5628711806,8.97732564164,26.8041601173,33.5472370403,1.10364136921,0.0,1.10364136921
 01/28  11:00:00,85.4491963279,3.12823026802,16.6333817512,6.29104376021,26.8041601173,32.583940337,1.10363663507,0.0,1.10363663507
 01/28  12:00:00,90.0600200924,3.27044044133,20.5624997785,4.58284701639,26.8041601173,34.8316326447,1.10380920914,0.0,1.10380920914
 01/28  13:00:00,91.8266743884,3.52947914661,24.5280191363,3.40933885381,26.8041601173,33.5472370403,1.10368486664,0.0,1.10368486664
 01/28  14:00:00,90.4516221671,3.64113402816,27.1561430284,1.86329906767,26.8041601173,30.9784458315,1.10359666252,0.0,1.10359666252
 01/28  15:00:00,62.2219905705,3.41020824119,28.0748967768,1.35549413243,8.04124803518,21.3317032909,1.10346940678,0.0,1.10346940678
 01/28  16:00:00,62.2586994743,3.21781127444,27.8945329973,3.04935938674,8.04124803518,20.0473076865,1.10337990502,0.0,1.10337990502
 01/28  17:00:00,63.1716140883,3.15935592857,27.8834967122,3.71066673069,8.04124803518,20.3684065876,1.10340955232,0.0,1.10340955232
 01/28  18:00:00,59.1265911532,3.12709387114,26.386378254,6.44784011191,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315396484,0.0,1.10315396484
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308882237,0.0,1.10308882237
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315755779,0.0,1.10315755779
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030017462,0.0,1.1030017462
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295809056,0.0,1.10295809056
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295538265,0.0,1.10295538265
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295821166,0.0,1.10295821166
 01/29  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295798315,0.0,1.10295798315
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304202447,0.0,1.10304202447
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318560286,0.0,1.10318560286
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296273687,0.0,1.10296273687
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295819764,0.0,1.10295819764
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295795173,0.0,1.10295795173
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296593835,0.0,1.10296593835
 01/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300179593,0.0,1.10300179593
 01/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300064155,0.0,1.10300064155
 01/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299883824,0.0,1.10299883824
 01/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  07:00:00,84.755914013,3.13136822353,22.2424421716,17.7655034065,5.36083202345,21.4433280938,1.10308943108,0.0,1.10308943108
 01/30  08:00:00,87.9815565173,3.12709387114,4.92991386471,23.7498229847,16.0824960704,32.6817896323,1.10367265149,0.0,1.10367265149
 01/30  09:00:00,138.775262676,3.16814430431,5.52102341342,11.4268542657,48.2474882111,70.4033123869,1.10419962551,0.0,1.10419962551
 01/30  10:00:00,126.053619095,3.12709387114,6.14665970719,6.46919625334,48.2474882111,62.0547409583,2.18894753998,0.0,2.18894753998
 01/30  11:00:00,123.453454485,3.12709387114,5.82011952264,6.12216523467,48.2474882111,60.1281475517,2.18899792432,0.0,2.18899792432
 01/30  12:00:00,127.426555396,3.12709387114,5.57165099479,8.41714126679,48.2474882111,62.0547409583,3.2745317144,0.0,3.2745317144
 01/30  13:00:00,130.646263475,3.14972816885,5.65708310703,12.0731314429,48.2474882111,61.5103924513,2.19061930983,0.0,2.19061930983
 01/30  14:00:00,127.371756063,3.16902745522,5.59182722221,6.69473761654,48.2474882111,63.6602354638,3.27567961199,0.0,3.27567961199
 01/30  15:00:00,123.838160879,3.12709387114,6.02362990223,6.30336124886,48.2474882111,60.1281475517,2.1886801953,0.0,2.1886801953
 01/30  16:00:00,123.839473162,3.12709387114,5.86348272997,6.46482070388,48.2474882111,60.1281475517,2.18855813224,0.0,2.18855813224
 01/30  17:00:00,126.485669236,3.17423569917,4.89682774999,7.14063981998,48.2474882111,63.0180376616,2.18955000012,0.0,2.18955000012
 01/30  18:00:00,121.960010334,3.2584312867,3.84815532313,12.0570380767,37.5258241642,62.7947880557,1.10389421962,0.0,1.10389421962
 01/30  19:00:00,102.951397654,3.12709387114,0.964715960618,21.2248086567,26.8041601173,36.0181789539,1.31017213973,0.206359221659,1.10381291807
 01/30  20:00:00,103.432345829,3.12709387114,0.0201705766934,25.2190934248,26.8041601173,33.4493877451,4.1905735862,3.08697977395,1.10359381226
 01/30  21:00:00,93.5548034447,3.12709387114,0.0,31.4442176874,16.0824960704,28.0885557216,8.40774941331,7.30428562312,1.10346379019
 01/30  22:00:00,94.4563487362,3.12709387114,0.0,33.6301585833,16.0824960704,26.8041601173,9.89664420154,8.79335607468,1.10328812686
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300192555,0.0,1.10300192555
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300090515,0.0,1.10300090515
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299920183,0.0,1.10299920183
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314067374,0.0,1.10314067374
 01/31  07:00:00,134.631323692,3.12709387114,12.953283089,76.9343465208,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,115.481936538,3.12709387114,0.0,56.18011687,16.0824960704,32.6817896323,13.3920879193,12.2884803037,1.10360761555
 01/31  09:00:00,149.040454106,3.1430683028,0.0,27.2381451116,48.2474882111,70.4033123869,13.9225763523,11.7338729618,2.18870339055
 01/31  10:00:00,132.686462807,3.12709387114,0.0,19.2486996722,48.2474882111,62.0547409583,14.7453663857,12.5563530426,2.18901334306
 01/31  11:00:00,132.265649922,3.12709387114,0.0,20.7544801942,48.2474882111,60.1281475517,10.7525678371,8.56352679701,2.18904104009
 01/31  12:00:00,132.422614982,3.12709387114,0.0,18.9848518475,48.2474882111,62.0547409583,8.47555888521,6.28591911368,2.18963977153
 01/31  13:00:00,129.748365908,3.13383861567,0.0,16.8482065363,48.2474882111,61.5103924513,8.81418605524,5.53853981743,3.27564623781
 01/31  14:00:00,127.627642959,3.17802121883,1.35888549689,11.1745724747,48.2474882111,63.6602354638,3.56501218751,0.289201812718,3.27581037479
 01/31  15:00:00,121.806373813,3.21371113846,3.93097233617,6.2776144815,48.2474882111,60.1281475517,2.18858469712,0.0,2.18858469712
 01/31  16:00:00,120.261524522,3.18849104039,4.37445241266,4.31450521178,48.2474882111,60.1281475517,1.10431516261,0.0,1.10431516261
 01/31  17:00:00,123.415495329,3.20149380902,4.46862478016,4.47141077346,48.2474882111,63.0180376616,2.18924771269,0.0,2.18924771269
 01/31  18:00:00,117.42469265,3.29139057975,4.15320790524,7.18370851761,37.5258241642,62.7947880557,2.18860977189,0.0,2.18860977189
 01/31  19:00:00,99.436574416,3.12709387114,1.54124173147,17.1334596482,26.8041601173,36.0181789539,1.10367908994,0.0,1.10367908994
 01/31  20:00:00,102.339262593,3.12709387114,0.231022067062,23.9151586984,26.8041601173,33.4493877451,2.1291322317,1.02566329379,1.10346893791
 01/31  21:00:00,94.3195027433,3.12709387114,0.0,32.208916986,16.0824960704,28.0885557216,7.65433140437,6.55081798081,1.10351342356
 01/31  22:00:00,96.7917782544,3.12709387114,0.0,35.9655881016,16.0824960704,26.8041601173,7.01572242283,5.91257874346,1.10314367936
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300129595,0.0,1.10300129595
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299980323,0.0,1.10299980323
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299770678,0.0,1.10299770678
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,108.288260394,3.12709387114,14.5653474558,48.9792188554,5.36083202345,21.4433280938,1.10317778887,0.0,1.10317778887
 02/01  08:00:00,103.738651855,3.12709387114,7.00005271821,39.9041128025,16.0824960704,32.6817896323,1.10355014305,0.0,1.10355014305
 02/01  09:00:00,144.314226458,3.15553923746,8.24801477059,14.2514317579,48.2474882111,70.4033123869,2.18888324354,0.0,2.18888324354
 02/01  10:00:00,130.717014278,3.12709387114,9.43016235266,7.84908879107,48.2474882111,62.0547409583,2.18904141244,0.0,2.18904141244
 02/01  11:00:00,127.278882828,3.12709387114,10.9222089688,4.84550413123,48.2474882111,60.1281475517,2.18907875547,0.0,2.18907875547
 02/01  12:00:00,129.088560842,3.12709387114,12.4880463874,3.16275131958,48.2474882111,62.0547409583,2.18980093153,0.0,2.18980093153
 02/01  13:00:00,131.689099769,3.16226388051,15.741800848,3.018714284,48.2474882111,61.5103924513,3.27622297742,0.0,3.27622297742
 02/01  14:00:00,134.165415704,3.19574556409,18.4837401669,0.56976620454,48.2474882111,63.6602354638,2.19021631218,0.0,2.19021631218
 02/01  15:00:00,130.133950043,3.15145435656,18.5719378168,0.0264820122764,48.2474882111,60.1281475517,2.18915098642,0.0,2.18915098642
 02/01  16:00:00,129.438541455,3.13314236691,17.9213232314,0.0,48.2474882111,60.1281475517,2.18849189358,0.0,2.18849189358
 02/01  17:00:00,132.733909165,3.21674083619,18.2432023624,0.0,48.2474882111,63.0180376616,2.18953065575,0.0,2.18953065575
 02/01  18:00:00,123.925933147,3.30901698747,17.1732969986,0.647233513176,37.5258241642,62.7947880557,2.18802035358,0.0,2.18802035358
 02/01  19:00:00,98.8929348365,3.12709387114,13.2616504796,4.86941132054,26.8041601173,36.0181789539,1.10373338308,0.0,1.10373338308
 02/01  20:00:00,97.9552356474,3.12709387114,11.3721528898,8.39000093002,26.8041601173,33.4493877451,1.10346225067,0.0,1.10346225067
 02/01  21:00:00,86.5449654348,3.12709387114,9.64464584626,14.7897338313,16.0824960704,28.0885557216,1.10352928763,0.0,1.10352928763
 02/01  22:00:00,87.7174585852,3.12709387114,7.64288532821,19.2483831041,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304960194,0.0,1.10304960194
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300085965,0.0,1.10300085965
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299913333,0.0,1.10299913333
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300139914,0.0,1.10300139914
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,111.129724841,3.12709387114,15.1745711316,51.211459627,5.36083202345,21.4433280938,1.10308278784,0.0,1.10308278784
 02/02  08:00:00,99.241018425,3.12709387114,1.93610912474,40.4704229657,16.0824960704,32.6817896323,1.10359174534,0.0,1.10359174534
 02/02  09:00:00,138.427318057,3.16913732259,3.46984557445,13.1290944682,48.2474882111,70.4033123869,1.1042544366,0.0,1.1042544366
 02/02  10:00:00,125.491911873,3.12709387114,4.45489451795,7.59925422051,48.2474882111,62.0547409583,2.18905920388,0.0,2.18905920388
 02/02  11:00:00,123.044508071,3.12709387114,6.03866766175,5.494670681,48.2474882111,60.1281475517,2.18910889203,0.0,2.18910889203
 02/02  12:00:00,126.258300635,3.19746132013,8.76949344011,3.98067661143,48.2474882111,62.0547409583,3.27436329406,0.0,3.27436329406
 02/02  13:00:00,130.149995641,3.4574471762,12.4751297774,4.45109793128,48.2474882111,61.5103924513,2.19033536162,0.0,2.19033536162
 02/02  14:00:00,131.905061504,3.71008925254,14.5780687514,1.70073973153,48.2474882111,63.6602354638,3.27585209069,0.0,3.27585209069
 02/02  15:00:00,128.345769534,3.68126437781,16.1506059638,0.129823335548,48.2474882111,60.1281475517,2.18879395587,0.0,2.18879395587
 02/02  16:00:00,129.685595363,3.62446498079,17.6770545254,0.0,48.2474882111,60.1281475517,2.18844000045,0.0,2.18844000045
 02/02  17:00:00,131.67699627,3.53277638511,16.8702539177,0.0,48.2474882111,63.0180376616,2.18967266315,0.0,2.18967266315
 02/02  18:00:00,121.122047282,3.37186714138,14.1193337874,0.834460705898,37.5258241642,62.7947880557,1.10394704919,0.0,1.10394704919
 02/02  19:00:00,95.0157375493,3.12709387114,10.602375015,3.65148949792,26.8041601173,36.0181789539,2.18750398596,0.0,2.18750398596
 02/02  20:00:00,95.0210281231,3.12709387114,8.77378207221,8.05416422328,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/02  21:00:00,83.7339109099,3.12709387114,7.07820380383,14.5451213488,16.0824960704,28.0885557216,1.10350839354,0.0,1.10350839354
 02/02  22:00:00,84.753469064,3.12709387114,4.62362580307,19.3036531081,16.0824960704,26.8041601173,1.10332585519,0.0,1.10332585519
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300175924,0.0,1.10300175924
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300045061,0.0,1.10300045061
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299857558,0.0,1.10299857558
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031317272,0.0,1.1031317272
 02/03  07:00:00,122.421394253,3.12709387114,13.2968979793,64.3808021911,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,106.460757303,3.12709387114,0.0,49.6262709685,16.0824960704,32.6817896323,13.568415905,12.4650726368,1.10334326818
 02/03  09:00:00,139.464252691,3.16784011118,0.598057784573,17.0391141036,48.2474882111,70.4033123869,5.76282462762,3.57457108918,2.18825353844
 02/03  10:00:00,125.03241498,3.12709387114,1.93729112918,9.65736071615,48.2474882111,62.0547409583,2.18913522139,0.0,2.18913522139
 02/03  11:00:00,123.414520962,3.14541126343,5.05589426631,6.82913957566,48.2474882111,60.1281475517,2.18916421439,0.0,2.18916421439
 02/03  12:00:00,128.883668179,3.340103436,10.5985004766,4.6343950026,48.2474882111,62.0547409583,2.18976163603,0.0,2.18976163603
 02/03  13:00:00,132.241844935,3.55440302789,14.3814210917,4.5397000586,48.2474882111,61.5103924513,3.27583700404,0.0,3.27583700404
 02/03  14:00:00,133.225681758,3.75992216459,15.9309672077,1.6186286172,48.2474882111,63.6602354638,3.27582190899,0.0,3.27582190899
 02/03  15:00:00,127.98374049,3.67220653045,15.8218563873,0.105601715648,48.2474882111,60.1281475517,2.1887053575,0.0,2.1887053575
 02/03  16:00:00,127.309974774,3.56671349276,15.3562648947,0.00292052995257,48.2474882111,60.1281475517,1.10414146398,0.0,1.10414146398
 02/03  17:00:00,129.037918173,3.48141958863,14.1987588671,0.0837737500481,48.2474882111,63.0180376616,3.27399796144,0.0,3.27399796144
 02/03  18:00:00,119.079363824,3.35578011248,11.4217130222,1.50548504209,37.5258241642,62.7947880557,1.10387823688,0.0,1.10387823688
 02/03  19:00:00,94.1837323577,3.12709387114,7.15050677775,6.27135254354,26.8041601173,36.0181789539,1.10373297265,0.0,1.10373297265
 02/03  20:00:00,95.087262102,3.12709387114,4.82866419398,12.0655160804,26.8041601173,33.4493877451,1.10343940266,0.0,1.10343940266
 02/03  21:00:00,84.6644852426,3.12709387114,3.23661948153,19.3172800038,16.0824960704,28.0885557216,1.10356192389,0.0,1.10356192389
 02/03  22:00:00,86.4706456318,3.12709387114,1.74423890766,23.9002165712,16.0824960704,26.8041601173,1.10313768202,0.0,1.10313768202
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300124264,0.0,1.10300124264
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299966946,0.0,1.10299966946
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299750024,0.0,1.10299750024
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
