Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312827992,0.0,1.10312827992
 02/04  07:00:00,131.176432459,3.12709387114,12.7372736304,73.6954647464,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/04  08:00:00,100.943620585,3.12709387114,0.0,60.9316774178,5.36083202345,26.5809105114,21.6547756065,20.5515156819,1.10325992461
 02/04  09:00:00,108.011619579,3.12709387114,0.0,46.7723807634,26.8041601173,31.2995447326,18.4628277494,17.3594147282,1.10341302113
 02/04  10:00:00,106.589912048,3.12709387114,0.0,43.1029809253,26.8041601173,33.5472370403,17.6138986992,16.5101662429,1.1037324563
 02/04  11:00:00,98.2822965577,3.12709387114,0.378108244479,35.3805538937,26.8041601173,32.583940337,5.88327102397,4.77967241876,1.10359860521
 02/04  12:00:00,91.4109639578,3.12709387114,2.01607203353,24.623565197,26.8041601173,34.8316326447,1.10374368196,0.0,1.10374368196
 02/04  13:00:00,88.4682460468,3.12709387114,4.58632690293,20.3949880211,26.8041601173,33.5472370403,1.10364958627,0.0,1.10364958627
 02/04  14:00:00,85.585484706,3.12709387114,8.47264467335,16.1947001186,26.8041601173,30.9784458315,1.10357694438,0.0,1.10357694438
 02/04  15:00:00,62.4496324029,3.12709387114,9.27953028546,20.6616168261,8.04124803518,21.3317032909,1.10356958869,0.0,1.10356958869
 02/04  16:00:00,61.9304607861,3.12709387114,8.60497258693,22.1013985122,8.04124803518,20.0473076865,1.10338221119,0.0,1.10338221119
 02/04  17:00:00,60.9855377488,3.12709387114,9.74433143533,19.6960177254,8.04124803518,20.3684065876,1.10340143304,0.0,1.10340143304
 02/04  18:00:00,62.7655207208,3.12709387114,9.56306105954,26.910086874,2.68041601173,18.0090894769,1.1030969922,0.0,1.1030969922
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309687715,0.0,1.10309687715
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316699129,0.0,1.10316699129
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300207329,0.0,1.10300207329
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295837103,0.0,1.10295837103
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295642078,0.0,1.10295642078
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296712741,0.0,1.10296712741
 02/05  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295827975,0.0,1.10295827975
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304196428,0.0,1.10304196428
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310041079,0.0,1.10310041079
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304560709,0.0,1.10304560709
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295808147,0.0,1.10295808147
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295823852,0.0,1.10295823852
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308833728,0.0,1.10308833728
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299703053,0.0,1.10299703053
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299821293,0.0,1.10299821293
 02/06  04:00:00,46.5641208095,0.920224038387,0.637946917462,6.06976565403,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  05:00:00,45.3242626103,0.73617923071,0.501740933789,5.15015824619,2.68041601173,21.4433280938,1.10300260092,0.0,1.10300260092
 02/06  06:00:00,50.3643404841,0.920224038387,0.502329298637,7.32518693572,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  07:00:00,203.226517084,3.12709387114,10.1796701542,148.303152847,5.36083202345,21.4433280938,1.10309928948,0.0,1.10309928948
 02/06  08:00:00,164.824137116,3.12709387114,0.0,107.989650781,16.0824960704,32.6817896323,33.0515251327,31.9478853356,1.10363979718
 02/06  09:00:00,176.683496465,3.12709387114,0.0,54.8971619021,48.2474882111,70.4033123869,27.6141083564,25.4255526185,2.18855573794
 02/06  10:00:00,150.162953571,3.12709387114,0.0,36.7251904367,48.2474882111,62.0547409583,20.7736113414,19.6693714103,1.1042399311
 02/06  11:00:00,139.322995298,3.12709387114,0.0,27.81182557,48.2474882111,60.1281475517,13.0344428521,10.8452192573,2.18922359486
 02/06  12:00:00,137.95100154,3.12879425213,0.590037980223,23.9215000441,48.2474882111,62.0547409583,4.16023501121,0.885702425615,3.2745325856
 02/06  13:00:00,142.319872154,3.15290309539,3.27868697925,26.1219613225,48.2474882111,61.5103924513,3.27560268264,0.0,3.27560268264
 02/06  14:00:00,137.550533049,3.22804432002,5.74274000371,16.6635849561,48.2474882111,63.6602354638,2.19053882768,0.0,2.19053882768
 02/06  15:00:00,129.722543406,3.24259808046,6.7898846418,11.3059848272,48.2474882111,60.1281475517,2.18899344362,0.0,2.18899344362
 02/06  16:00:00,125.74113779,3.1929815535,6.82266044797,7.34141993138,48.2474882111,60.1281475517,2.18854536814,0.0,2.18854536814
 02/06  17:00:00,127.970685642,3.13495947196,6.71784292135,6.84391728209,48.2474882111,63.0180376616,2.18946411869,0.0,2.18946411869
 02/06  18:00:00,119.370871612,3.20032455334,6.30730409492,9.5341906494,37.5258241642,62.7947880557,1.10399800673,0.0,1.10399800673
 02/06  19:00:00,106.509393631,3.12709387114,4.70844507602,21.0390755181,26.8041601173,36.0181789539,2.1875920275,0.0,2.1875920275
 02/06  20:00:00,109.096692741,3.12709387114,4.22411469101,26.6794962226,26.8041601173,33.4493877451,1.10340530458,0.0,1.10340530458
 02/06  21:00:00,103.272352164,3.12709387114,1.34839369731,39.8133727096,16.0824960704,28.0885557216,2.02088963343,0.917412600704,1.10347703272
 02/06  22:00:00,108.296681578,3.12709387114,0.0,47.4704914249,16.0824960704,26.8041601173,7.70471602822,7.68471602822,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300110613,0.0,1.10300110613
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299858115,0.0,1.10299858115
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300155282,0.0,1.10300155282
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103111201,0.0,1.103111201
 02/07  07:00:00,164.750049832,3.12709387114,11.0777769664,108.928578784,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,136.719823484,3.12709387114,0.0,79.885337149,16.0824960704,32.6817896323,33.333637754,32.2302612231,1.10337653081
 02/07  09:00:00,157.720976551,3.12709387114,0.0,35.9346419878,48.2474882111,70.4033123869,28.5945038223,26.4063689249,2.18813489736
 02/07  10:00:00,134.919491395,3.12709387114,1.62639774608,19.8553305139,48.2474882111,62.0547409583,7.24803943257,5.05908043817,2.1889589944
 02/07  11:00:00,130.496070108,3.12745767847,5.56182771302,13.4227088592,48.2474882111,60.1281475517,2.18926377816,0.0,2.18926377816
 02/07  12:00:00,130.328952179,3.1948674159,5.72470893721,11.0987065626,48.2474882111,62.0547409583,2.18985494231,0.0,2.18985494231
 02/07  13:00:00,135.933408844,3.30722335538,9.79882851744,13.0610362149,48.2474882111,61.5103924513,3.27597741637,0.0,3.27597741637
 02/07  14:00:00,135.280357593,3.51499873386,13.7917870364,6.05740805339,48.2474882111,63.6602354638,3.27558164396,0.0,3.27558164396
 02/07  15:00:00,130.164339992,3.54235494547,16.2663330743,1.97157611569,48.2474882111,60.1281475517,2.18861529046,0.0,2.18861529046
 02/07  16:00:00,130.362814069,3.47471618546,17.702059403,0.801962623574,48.2474882111,60.1281475517,1.10418287589,0.0,1.10418287589
 02/07  17:00:00,133.006813963,3.37902145717,17.6205446016,0.73328193752,48.2474882111,63.0180376616,3.27412480115,0.0,3.27412480115
 02/07  18:00:00,122.277373158,3.28933847345,16.9258537181,1.73312865216,37.5258241642,62.7947880557,1.10391728149,0.0,1.10391728149
 02/07  19:00:00,97.7299172417,3.12709387114,10.4557756954,6.5122685099,26.8041601173,36.0181789539,1.10376822649,0.0,1.10376822649
 02/07  20:00:00,97.29744152,3.12709387114,6.08159721611,13.0227624763,26.8041601173,33.4493877451,1.10346928411,0.0,1.10346928411
 02/07  21:00:00,86.8010469047,3.12709387114,3.59236283136,21.098098316,16.0824960704,28.0885557216,1.10347977715,0.0,1.10347977715
 02/07  22:00:00,89.2686976479,3.12709387114,1.33441504081,27.1080924542,16.0824960704,26.8041601173,1.1031247454,0.0,1.1031247454
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299779915,0.0,1.10299779915
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300181861,0.0,1.10300181861
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300202275,0.0,1.10300202275
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314190254,0.0,1.10314190254
 02/08  07:00:00,129.486489533,3.12709387114,12.5143914912,72.2284039594,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,111.118785461,3.12709387114,1.01826572904,53.2660333972,16.0824960704,32.6817896323,1.10363372741,0.0,1.10363372741
 02/08  09:00:00,142.780900828,3.1436506424,3.7017757748,17.2762337185,48.2474882111,70.4033123869,2.18858403759,0.0,2.18858403759
 02/08  10:00:00,129.923885845,3.12709387114,7.47626612888,9.00985658125,48.2474882111,62.0547409583,2.18868737473,0.0,2.18868737473
 02/08  11:00:00,127.923855312,3.14946202962,10.0275931898,6.36272423531,48.2474882111,60.1281475517,2.18927546538,0.0,2.18927546538
 02/08  12:00:00,132.177864824,3.33003339683,13.9499288525,4.58723331164,48.2474882111,62.0547409583,2.18962892013,0.0,2.18962892013
 02/08  13:00:00,134.577546136,3.51161326387,16.5988152321,4.7007968833,48.2474882111,61.5103924513,3.27594731285,0.0,3.27594731285
 02/08  14:00:00,135.000065367,3.70762630917,17.6531327786,1.72314250998,48.2474882111,63.6602354638,3.27545022562,0.0,3.27545022562
 02/08  15:00:00,130.53644798,3.65109573109,18.4424266822,0.0588497095108,48.2474882111,60.1281475517,1.10418323498,0.0,1.10418323498
 02/08  16:00:00,131.889057661,3.57021417141,19.934767633,0.0,48.2474882111,60.1281475517,2.1884338276,0.0,2.1884338276
 02/08  17:00:00,135.509146644,3.51532149157,20.7198591855,0.0,48.2474882111,63.0180376616,2.18940039332,0.0,2.18940039332
 02/08  18:00:00,122.903828484,3.36340622531,19.084633799,0.126736145607,37.5258241642,62.7947880557,2.18809350803,0.0,2.18809350803
 02/08  19:00:00,97.2624895165,3.12709387114,13.9882395857,2.51237689436,26.8041601173,36.0181789539,1.10366879139,0.0,1.10366879139
 02/08  20:00:00,94.938832871,3.12709387114,10.4642601788,6.28149086462,26.8041601173,33.4493877451,1.10343475587,0.0,1.10343475587
 02/08  21:00:00,83.4814728557,3.12709387114,7.84226361636,13.5286234821,16.0824960704,28.0885557216,1.10348858419,0.0,1.10348858419
 02/08  22:00:00,84.9991953233,3.12709387114,5.67069762482,18.5023075456,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316986851,0.0,1.10316986851
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300199298,0.0,1.10300199298
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300158907,0.0,1.10300158907
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300035917,0.0,1.10300035917
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,111.633986955,3.12709387114,13.7219705539,53.1683223188,5.36083202345,21.4433280938,1.10308691763,0.0,1.10308691763
 02/09  08:00:00,102.378228556,3.12709387114,3.00332804989,42.5404141714,16.0824960704,32.6817896323,1.10366111257,0.0,1.10366111257
 02/09  09:00:00,147.175740252,3.15896120986,4.98532936017,20.3722089903,48.2474882111,70.4033123869,2.18860549815,0.0,2.18860549815
 02/09  10:00:00,132.96718616,3.12709387114,7.14395648203,12.3854665437,48.2474882111,62.0547409583,1.65070039556,0.0,1.65070039556
 02/09  11:00:00,127.168152294,3.12709387114,9.57190706757,6.08507549821,48.2474882111,60.1281475517,1.64254894247,0.0,1.64254894247
 02/09  12:00:00,131.134925871,3.17749190566,14.2779543441,3.36881035814,48.2474882111,62.0547409583,3.27472470553,0.0,3.27472470553
 02/09  13:00:00,136.190587739,3.46729265156,20.0671980922,2.88977623889,48.2474882111,61.5103924513,3.27565777792,0.0,3.27565777792
 02/09  14:00:00,139.613544997,3.7676907775,23.4315183296,0.498172121335,48.2474882111,63.6602354638,2.19057425834,0.0,2.19057425834
 02/09  15:00:00,136.824325823,3.72442650432,24.7158234619,0.0,48.2474882111,60.1281475517,2.18902485476,0.0,2.18902485476
 02/09  16:00:00,137.348603968,3.65927418862,25.3052539221,0.0,48.2474882111,60.1281475517,2.18857479146,0.0,2.18857479146
 02/09  17:00:00,138.343040167,3.56651607416,23.5025581257,0.0,48.2474882111,63.0180376616,2.18948975485,0.0,2.18948975485
 02/09  18:00:00,124.375696346,3.38795292838,20.5703697917,0.08832131242,37.5258241642,62.7947880557,1.10400801709,0.0,1.10400801709
 02/09  19:00:00,100.517232529,3.12709387114,17.9123124182,1.84304707395,26.8041601173,36.0181789539,2.18760759809,0.0,2.18760759809
 02/09  20:00:00,100.293207876,3.12709387114,18.7844761562,3.31564989178,26.8041601173,33.4493877451,1.10341376614,0.0,1.10341376614
 02/09  21:00:00,88.2894121766,3.12709387114,18.9804269691,7.1983994503,16.0824960704,28.0885557216,1.10348570822,0.0,1.10348570822
 02/09  22:00:00,87.8148379555,3.12709387114,17.4471231877,9.54152461492,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300208214,0.0,1.10300208214
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300000822,0.0,1.10300000822
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299799377,0.0,1.10299799377
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031148283,0.0,1.1031148283
 02/10  07:00:00,84.759077253,3.12709387114,20.6138578701,19.4015253004,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,89.705038745,3.12709387114,12.1497848444,20.7207675661,16.0824960704,32.6817896323,1.10330449464,0.0,1.10330449464
 02/10  09:00:00,140.931356325,3.20127151069,9.57310653005,9.49773759196,48.2474882111,70.4033123869,2.18815037631,0.0,2.18815037631
 02/10  10:00:00,130.810319732,3.12709387114,8.84347191122,8.52908468605,48.2474882111,62.0547409583,2.18864871458,0.0,2.18864871458
 02/10  11:00:00,128.432087582,3.12709387114,9.52206148914,7.39885636484,48.2474882111,60.1281475517,2.1892689574,0.0,2.1892689574
 02/10  12:00:00,129.768044812,3.12709387114,9.30299547473,7.02728620224,48.2474882111,62.0547409583,2.18935959982,0.0,2.18935959982
 02/10  13:00:00,131.084644316,3.16769871287,8.53778591882,9.61283892752,48.2474882111,61.5103924513,3.2759762515,0.0,3.2759762515
 02/10  14:00:00,129.489211353,3.18442752572,8.02219174174,6.36642831639,48.2474882111,63.6602354638,3.27557348088,0.0,3.27557348088
 02/10  15:00:00,125.074620477,3.12709387114,7.60428021832,5.95917053094,48.2474882111,60.1281475517,2.18860801763,0.0,2.18860801763
 02/10  16:00:00,124.374445677,3.12709387114,6.78909852975,6.07417741921,48.2474882111,60.1281475517,1.10417833651,0.0,1.10417833651
 02/10  17:00:00,125.232854973,3.1941673392,6.73496338936,4.02975827737,48.2474882111,63.0180376616,3.27410456042,0.0,3.27410456042
 02/10  18:00:00,120.100977543,3.28047241134,8.64367267615,7.84778014189,37.5258241642,62.7947880557,1.10391028256,0.0,1.10391028256
 02/10  19:00:00,103.224013858,3.12709387114,8.38204100411,14.0800998171,26.8041601173,36.0181789539,1.10376124036,0.0,1.10376124036
 02/10  20:00:00,102.917895017,3.12709387114,8.01444034283,16.7103728468,26.8041601173,33.4493877451,1.10346306418,0.0,1.10346306418
 02/10  21:00:00,91.9757533934,3.12709387114,7.63050490506,22.2346627311,16.0824960704,28.0885557216,1.10347258669,0.0,1.10347258669
 02/10  22:00:00,91.9856193511,3.12709387114,7.36953700736,23.7898921909,16.0824960704,26.8041601173,1.10312058054,0.0,1.10312058054
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030014126,0.0,1.1030014126
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300179285,0.0,1.10300179285
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300123069,0.0,1.10300123069
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313796967,0.0,1.10313796967
 02/11  07:00:00,123.129450377,3.12709387114,13.9322302013,64.4535260929,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/11  08:00:00,92.3017097368,3.12709387114,0.0353693583242,52.2543972117,5.36083202345,26.5809105114,5.09562454428,3.99235048851,1.10327405577
 02/11  09:00:00,90.3363698952,3.12709387114,0.853922382742,28.2432086973,26.8041601173,31.2995447326,1.28342692716,0.179996056314,1.10343087085
 02/11  10:00:00,84.3426540752,3.12709387114,1.58472883659,19.2709941158,26.8041601173,33.5472370403,1.10375204776,0.0,1.10375204776
 02/11  11:00:00,81.4120232537,3.12709387114,1.75259897776,17.1357898564,26.8041601173,32.583940337,1.10361637888,0.0,1.10361637888
 02/11  12:00:00,84.1406429381,3.12709387114,1.94433045484,17.424985756,26.8041601173,34.8316326447,1.10376180468,0.0,1.10376180468
 02/11  13:00:00,85.0959249805,3.18204772445,4.95488943628,16.5991505681,26.8041601173,33.5472370403,1.10366557032,0.0,1.10366557032
 02/11  14:00:00,83.9095678648,3.26048309788,9.73013634065,13.1279023834,26.8041601173,30.9784458315,1.10358996237,0.0,1.10358996237
 02/11  15:00:00,59.7705252235,3.19920577779,10.4604526554,16.7294753701,8.04124803518,21.3317032909,1.10359245314,0.0,1.10359245314
 02/11  16:00:00,56.989547625,3.14026729104,10.2122658139,15.5400187043,8.04124803518,20.0473076865,1.10339149025,0.0,1.10339149025
 02/11  17:00:00,57.4713860003,3.12709387114,10.7406414112,15.1855560011,8.04124803518,20.3684065876,1.10341075597,0.0,1.10341075597
 02/11  18:00:00,52.9218174831,3.12709387114,10.4606888182,18.636089211,2.68041601173,18.0090894769,1.1030794548,0.0,1.1030794548
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030789107,0.0,1.1030789107
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317202592,0.0,1.10317202592
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300174073,0.0,1.10300174073
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295727085,0.0,1.10295727085
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295370444,0.0,1.10295370444
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296737928,0.0,1.10296737928
 02/12  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029572911,0.0,1.1029572911
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299892654,0.0,1.10299892654
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310221313,0.0,1.10310221313
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304583256,0.0,1.10304583256
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295788151,0.0,1.10295788151
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295763693,0.0,1.10295763693
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308820757,0.0,1.10308820757
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299659577,0.0,1.10299659577
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299764288,0.0,1.10299764288
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300122025,0.0,1.10300122025
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  07:00:00,164.433584338,3.12709387114,12.7667368865,106.923153369,5.36083202345,21.4433280938,1.10309682793,0.0,1.10309682793
 02/13  08:00:00,134.798264255,3.12709387114,0.468421351485,79.9626899022,16.0824960704,32.6817896323,1.69396283457,0.590329010125,1.10363382444
 02/13  09:00:00,166.757461956,3.12709387114,1.69426762842,43.2768597647,48.2474882111,70.4033123869,2.18853280863,0.0,2.18853280863
 02/13  10:00:00,149.914599823,3.12709387114,5.20357196642,31.2732647221,48.2474882111,62.0547409583,1.10458989267,0.0,1.10458989267
 02/13  11:00:00,137.956910546,3.12709387114,8.98180614432,17.4639346734,48.2474882111,60.1281475517,2.189185447,0.0,2.189185447
 02/13  12:00:00,137.451095334,3.12709387114,10.5332170936,13.4801151055,48.2474882111,62.0547409583,3.27445763173,0.0,3.27445763173
 02/13  13:00:00,141.594774453,3.12709387114,10.8675371817,17.833822644,48.2474882111,61.5103924513,2.19038248485,0.0,2.19038248485
 02/13  14:00:00,141.824952567,3.12709387114,17.1456361945,9.63605873231,48.2474882111,63.6602354638,3.27590711516,0.0,3.27590711516
 02/13  15:00:00,140.005746578,3.12709387114,23.0696421016,5.42493474866,48.2474882111,60.1281475517,2.18891494319,0.0,2.18891494319
 02/13  16:00:00,138.526794179,3.12709387114,24.2043340462,2.81129040494,48.2474882111,60.1281475517,2.18846010678,0.0,2.18846010678
 02/13  17:00:00,138.315409903,3.12709387114,21.2808300503,2.63352001512,48.2474882111,63.0180376616,2.18968067182,0.0,2.18968067182
 02/13  18:00:00,127.96466787,3.19882466198,18.4688231908,5.9679677028,37.5258241642,62.7947880557,1.10394928032,0.0,1.10394928032
 02/13  19:00:00,108.255370895,3.12709387114,14.4121112654,13.0813865929,26.8041601173,36.0181789539,2.18750677418,0.0,2.18750677418
 02/13  20:00:00,106.591636297,3.12709387114,10.7156152621,17.682939207,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/13  21:00:00,97.7010832068,3.12709387114,8.57658586287,27.0139115866,16.0824960704,28.0885557216,1.10350643162,0.0,1.10350643162
 02/13  22:00:00,100.613250096,3.12709387114,6.37141307556,33.4156468675,16.0824960704,26.8041601173,1.10332319545,0.0,1.10332319545
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300082796,0.0,1.10300082796
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029990514,0.0,1.1029990514
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299663929,0.0,1.10299663929
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312756632,0.0,1.10312756632
 02/14  07:00:00,122.675454682,3.12709387114,13.3550160079,64.576744592,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  08:00:00,106.599429799,3.12709387114,3.93008431887,48.3021924793,16.0824960704,32.6817896323,1.1033347378,0.0,1.1033347378
 02/14  09:00:00,142.583052777,3.13398211799,6.3931610081,14.3966689591,48.2474882111,70.4033123869,2.18839408102,0.0,2.18839408102
 02/14  10:00:00,129.420912246,3.12709387114,7.64205272021,8.34109639118,48.2474882111,62.0547409583,2.18908529026,0.0,2.18908529026
 02/14  11:00:00,127.089582481,3.12709387114,9.94240781675,5.63600493576,48.2474882111,60.1281475517,2.18910062585,0.0,2.18910062585
 02/14  12:00:00,129.360983472,3.12709387114,11.5898477059,4.33337263119,48.2474882111,62.0547409583,2.1896853528,0.0,2.1896853528
 02/14  13:00:00,130.713272959,3.13583485412,11.8104899302,6.00062741829,48.2474882111,61.5103924513,3.27569326528,0.0,3.27569326528
 02/14  14:00:00,131.623698561,3.15778126251,12.7395962571,3.81015727222,48.2474882111,63.6602354638,3.27565115713,0.0,3.27565115713
 02/14  15:00:00,129.737030969,3.12709387114,14.7828350575,3.44302618315,48.2474882111,60.1281475517,2.18859023391,0.0,2.18859023391
 02/14  16:00:00,129.814517052,3.12709387114,15.3512996156,2.9520477083,48.2474882111,60.1281475517,1.10431421556,0.0,1.10431421556
 02/14  17:00:00,131.050484494,3.1605923783,13.1255414862,3.49038466245,48.2474882111,63.0180376616,2.18923534576,0.0,2.18923534576
 02/14  18:00:00,119.656418065,3.248008122,11.935841111,4.14351651787,37.5258241642,62.7947880557,2.18840208775,0.0,2.18840208775
 02/14  19:00:00,101.678747922,3.12709387114,10.146197176,10.7706777096,26.8041601173,36.0181789539,1.10366827857,0.0,1.10366827857
 02/14  20:00:00,101.808721519,3.12709387114,9.42162247144,14.1940172197,26.8041601173,33.4493877451,1.1034588278,0.0,1.1034588278
 02/14  21:00:00,91.5592747039,3.12709387114,9.15579647022,20.2928924764,16.0824960704,28.0885557216,1.1035006204,0.0,1.1035006204
 02/14  22:00:00,92.7865463113,3.12709387114,7.78709068071,24.1732654777,16.0824960704,26.8041601173,1.10313762496,0.0,1.10313762496
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299837066,0.0,1.10299837066
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300052558,0.0,1.10300052558
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030012504,0.0,1.1030012504
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,107.488924639,3.12709387114,15.3185855567,47.4266450002,5.36083202345,21.4433280938,1.1031645011,0.0,1.1031645011
 02/15  08:00:00,98.8437107148,3.12709387114,5.64622024345,38.8303374702,16.0824960704,32.6817896323,1.10365567044,0.0,1.10365567044
 02/15  09:00:00,140.876578701,3.15665393417,7.66799060528,11.392693469,48.2474882111,70.4033123869,2.18880431639,0.0,2.18880431639
 02/15  10:00:00,127.549614135,3.12709387114,7.90949301387,6.20235798689,48.2474882111,62.0547409583,2.18895363501,0.0,2.18895363501
 02/15  11:00:00,125.785195478,3.12709387114,9.75197936502,4.5220463847,48.2474882111,60.1281475517,2.18897713055,0.0,2.18897713055
 02/15  12:00:00,127.919151546,3.12709387114,11.4212445497,3.06014386161,48.2474882111,62.0547409583,2.18968406216,0.0,2.18968406216
 02/15  13:00:00,130.064043961,3.18660932345,13.8506724172,3.26044146376,48.2474882111,61.5103924513,3.27600942446,0.0,3.27600942446
 02/15  14:00:00,129.999813287,3.2155439865,13.7312865845,1.13681894721,48.2474882111,63.6602354638,2.19043851663,0.0,2.19043851663
 02/15  15:00:00,124.311233874,3.12709387114,12.0526998775,0.747364268288,48.2474882111,60.1281475517,2.18899173195,0.0,2.18899173195
 02/15  16:00:00,124.390757538,3.12709387114,11.5357199179,1.34386789218,48.2474882111,60.1281475517,2.18854228645,0.0,2.18854228645
 02/15  17:00:00,126.372666584,3.19732608552,10.8264766452,1.07489788628,48.2474882111,63.0180376616,2.18933608773,0.0,2.18933608773
 02/15  18:00:00,115.513916899,3.28541968601,9.56981992338,2.3296249758,37.5258241642,62.7947880557,2.1878219488,0.0,2.1878219488
 02/15  19:00:00,94.9773460807,3.12709387114,8.13465338721,8.54815299046,26.8041601173,36.0181789539,1.10364614021,0.0,1.10364614021
 02/15  20:00:00,97.9565948777,3.12709387114,7.51998359175,12.2435294584,26.8041601173,33.4493877451,1.1034784052,0.0,1.1034784052
 02/15  21:00:00,87.7963145667,3.12709387114,6.59136678064,19.0943620288,16.0824960704,28.0885557216,1.10355467752,0.0,1.10355467752
 02/15  22:00:00,88.8016079707,3.12709387114,5.56833343426,22.4070843836,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300155319,0.0,1.10300155319
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030010788,0.0,1.1030010788
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300038819,0.0,1.10300038819
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306566392,0.0,1.10306566392
 02/16  07:00:00,110.316402161,3.12709387114,14.8305414111,50.7421666674,5.36083202345,21.4433280938,1.10309183735,0.0,1.10309183735
 02/16  08:00:00,99.9684484856,3.12709387114,3.88317337294,41.7181221114,16.0824960704,32.6817896323,1.10361615857,0.0,1.10361615857
 02/16  09:00:00,147.532736969,3.1553883916,5.06442412104,20.6536837645,48.2474882111,70.4033123869,1.10438720188,0.0,1.10438720188
 02/16  10:00:00,134.705287397,3.12709387114,5.41145503615,15.8560692266,48.2474882111,62.0547409583,2.18878618437,0.0,2.18878618437
 02/16  11:00:00,130.31902291,3.12709387114,5.69363754856,13.1142156336,48.2474882111,60.1281475517,2.18882041798,0.0,2.18882041798
 02/16  12:00:00,132.18050831,3.12709387114,6.83175893185,11.9109862432,48.2474882111,62.0547409583,3.27423230077,0.0,3.27423230077
 02/16  13:00:00,134.854202694,3.13828832965,7.60670848468,14.3428851229,48.2474882111,61.5103924513,2.19081900216,0.0,2.19081900216
 02/16  14:00:00,133.097411135,3.15880325581,7.85465412748,10.167789983,48.2474882111,63.6602354638,3.27570019263,0.0,3.27570019263
 02/16  15:00:00,128.954510798,3.12709387114,7.87695109769,9.56638997206,48.2474882111,60.1281475517,2.18867865157,0.0,2.18867865157
 02/16  16:00:00,128.811309414,3.12709387114,7.98918639668,9.31095328915,48.2474882111,60.1281475517,1.10421033075,0.0,1.10421033075
 02/16  17:00:00,132.174456977,3.15775797254,8.30016167446,9.44257136355,48.2474882111,63.0180376616,3.27386422032,0.0,3.27386422032
 02/16  18:00:00,124.509283444,3.24113466875,8.69537189559,12.2437245659,37.5258241642,62.7947880557,1.10393292628,0.0,1.10393292628
 02/16  19:00:00,106.353890604,3.12709387114,7.24431931878,20.8150315826,26.8041601173,36.0181789539,1.10373861773,0.0,1.10373861773
 02/16  20:00:00,107.396221844,3.12709387114,5.94782563524,23.2553143808,26.8041601173,33.4493877451,1.10347768519,0.0,1.10347768519
 02/16  21:00:00,96.9385277886,3.12709387114,4.83189157973,29.9960504516,16.0824960704,28.0885557216,1.10348697375,0.0,1.10348697375
 02/16  22:00:00,97.6908663357,3.12709387114,3.57836670415,33.2863094787,16.0824960704,26.8041601173,1.10312752673,0.0,1.10312752673
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299827021,0.0,1.10299827021
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300009374,0.0,1.10300009374
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300090146,0.0,1.10300090146
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314049619,0.0,1.10314049619
 02/17  07:00:00,121.238813311,3.12709387114,14.4206251546,62.0744940735,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,105.861528101,3.12709387114,2.07726688811,49.4171082118,16.0824960704,32.6817896323,1.1036284194,0.0,1.1036284194
 02/17  09:00:00,151.289759044,3.13891078025,3.1522135007,26.3393940705,48.2474882111,70.4033123869,2.18869309633,0.0,2.18869309633
 02/17  10:00:00,139.20017458,3.12709387114,3.52043571596,22.2419757293,48.2474882111,62.0547409583,2.18891447838,0.0,2.18891447838
 02/17  11:00:00,134.582123087,3.12709387114,4.58233112242,18.4886222367,48.2474882111,60.1281475517,2.18921116904,0.0,2.18921116904
 02/17  12:00:00,131.221957146,3.12709387114,6.1936675733,11.5905264376,48.2474882111,62.0547409583,2.18954882282,0.0,2.18954882282
 02/17  13:00:00,132.650386696,3.13244455673,9.22462574855,10.5269956346,48.2474882111,61.5103924513,3.2757856317,0.0,3.2757856317
 02/17  14:00:00,133.45651236,3.15545787753,11.0367512048,7.34813950845,48.2474882111,63.6602354638,2.19027684041,0.0,2.19027684041
 02/17  15:00:00,127.509709186,3.12709387114,11.7004039814,4.29813547635,48.2474882111,60.1281475517,2.18920282535,0.0,2.18920282535
 02/17  16:00:00,126.497152207,3.12709387114,11.6828922745,3.3030902045,48.2474882111,60.1281475517,2.18852799226,0.0,2.18852799226
 02/17  17:00:00,129.045559501,3.16666710102,10.6940653569,3.91086107658,48.2474882111,63.0180376616,2.18954501995,0.0,2.18954501995
 02/17  18:00:00,120.567696597,3.25125161087,9.26130649619,7.72608617626,37.5258241642,62.7947880557,2.18800450261,0.0,2.18800450261
 02/17  19:00:00,100.894944297,3.12709387114,7.3528205576,15.2475840359,26.8041601173,36.0181789539,1.10373094835,0.0,1.10373094835
 02/17  20:00:00,104.33648464,3.12709387114,7.36976411461,18.7736386979,26.8041601173,33.4493877451,1.1034580114,0.0,1.1034580114
 02/17  21:00:00,94.6347273148,3.12709387114,6.53283890092,25.9913026566,16.0824960704,28.0885557216,1.10352176005,0.0,1.10352176005
 02/17  22:00:00,96.5862399368,3.12709387114,5.78779347214,29.9722563118,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304855972,0.0,1.10304855972
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299812698,0.0,1.10299812698
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299979843,0.0,1.10299979843
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300070484,0.0,1.10300070484
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,136.959737255,3.12709387114,12.6862378819,79.5298052907,5.36083202345,21.4433280938,1.10309518854,0.0,1.10309518854
 02/18  08:00:00,103.102630519,3.12709387114,0.0,65.5580206852,5.36083202345,26.5809105114,16.8991666948,16.8791666948,0.02
 02/18  09:00:00,97.2168926209,3.12709387114,0.582911393488,35.3947424123,26.8041601173,31.2995447326,4.62106795332,3.51764165129,1.10342630203
 02/18  10:00:00,89.730984182,3.12709387114,3.73700733897,22.5070457202,26.8041601173,33.5472370403,1.10370377676,0.0,1.10370377676
 02/18  11:00:00,87.6382221241,3.12709387114,7.16202421202,17.9525634925,26.8041601173,32.583940337,1.10365583272,0.0,1.10365583272
 02/18  12:00:00,91.0629502709,3.15271386194,11.202345298,15.0636582549,26.8041601173,34.8316326447,2.18750285629,0.0,2.18750285629
 02/18  13:00:00,90.8150319313,3.27675233152,14.2424306211,12.936011727,26.8041601173,33.5472370403,1.10359059535,0.0,1.10359059535
 02/18  14:00:00,85.8862468766,3.30781041753,15.4119439545,9.37544646171,26.8041601173,30.9784458315,1.10361936482,0.0,1.10361936482
 02/18  15:00:00,62.1082160187,3.13316813795,15.0463287181,14.5473277425,8.04124803518,21.3317032909,1.10343896985,0.0,1.10343896985
 02/18  16:00:00,65.0491240544,3.12709387114,13.8561914828,19.9688428846,8.04124803518,20.0473076865,1.10334668328,0.0,1.10334668328
 02/18  17:00:00,67.9743743214,3.12709387114,12.4248996594,24.0042860741,8.04124803518,20.3684065876,1.10338079759,0.0,1.10338079759
 02/18  18:00:00,68.1782639099,3.12709387114,11.1403413726,33.2128830833,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309353278,0.0,1.10309353278
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309243751,0.0,1.10309243751
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301380349,0.0,1.10301380349
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295721507,0.0,1.10295721507
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295705787,0.0,1.10295705787
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306913238,0.0,1.10306913238
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295174034,0.0,1.10295174034
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295716113,0.0,1.10295716113
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297815207,0.0,1.10297815207
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316719965,0.0,1.10316719965
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295700238,0.0,1.10295700238
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295564177,0.0,1.10295564177
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295657163,0.0,1.10295657163
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295716031,0.0,1.10295716031
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029560963,0.0,1.1029560963
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295294518,0.0,1.10295294518
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301419948,0.0,1.10301419948
 02/20  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299599305,0.0,1.10299599305
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300288937,0.0,1.10300288937
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311591833,0.0,1.10311591833
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308175597,0.0,1.10308175597
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029532236,0.0,1.1029532236
 02/20  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295687632,0.0,1.10295687632
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030943975,0.0,1.1030943975
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299636762,0.0,1.10299636762
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299982618,0.0,1.10299982618
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299836137,0.0,1.10299836137
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,140.735730962,3.12709387114,14.2969269079,81.6951099717,5.36083202345,21.4433280938,1.10308250195,0.0,1.10308250195
 02/21  08:00:00,120.133738874,3.12709387114,2.27368058786,63.4929052849,16.0824960704,32.6817896323,1.1036445872,0.0,1.1036445872
 02/21  09:00:00,153.302909166,3.12709387114,5.19352744626,26.3230471569,48.2474882111,70.4033123869,2.18853895901,0.0,2.18853895901
 02/21  10:00:00,142.060438626,3.12709387114,8.39490021295,20.2277752785,48.2474882111,62.0547409583,1.10458381033,0.0,1.10458381033
 02/21  11:00:00,138.608893529,3.12709387114,9.7638129733,17.3339108277,48.2474882111,60.1281475517,2.18915752214,0.0,2.18915752214
 02/21  12:00:00,139.02838869,3.12709387114,10.5682581992,15.0223673561,48.2474882111,62.0547409583,3.27437388611,0.0,3.27437388611
 02/21  13:00:00,143.364692321,3.12709387114,10.9114228352,19.5598548586,48.2474882111,61.5103924513,2.19029760671,0.0,2.19029760671
 02/21  14:00:00,138.102052028,3.12709387114,10.4308053842,12.627989004,48.2474882111,63.6602354638,3.27573594953,0.0,3.27573594953
 02/21  15:00:00,133.170989174,3.12709387114,9.32871788894,12.3311015573,48.2474882111,60.1281475517,2.18869913082,0.0,2.18869913082
 02/21  16:00:00,132.950014316,3.12709387114,9.63753191737,11.8013126711,48.2474882111,60.1281475517,2.18855134949,0.0,2.18855134949
 02/21  17:00:00,136.00010815,3.12709387114,9.49414187333,12.1049064386,48.2474882111,63.0180376616,2.189505931,0.0,2.189505931
 02/21  18:00:00,131.27743001,3.1821493392,9.17940192918,18.5868264278,37.5258241642,62.7947880557,1.10387183056,0.0,1.10387183056
 02/21  19:00:00,113.154643141,3.12709387114,7.55186427115,27.3082391665,26.8041601173,36.0181789539,1.10378437673,0.0,1.10378437673
 02/21  20:00:00,115.489245984,3.12709387114,5.75309160857,31.5430725477,26.8041601173,33.4493877451,1.10356563388,0.0,1.10356563388
