Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  21:00:00,107.022583638,3.12709387114,4.71704296607,40.1949549148,16.0824960704,28.0885557216,1.10343329856,0.0,1.10343329856
 02/21  22:00:00,109.759436795,3.12709387114,4.50377292829,44.4294737136,16.0824960704,26.8041601173,1.10316250932,0.0,1.10316250932
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299953144,0.0,1.10299953144
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299977074,0.0,1.10299977074
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299865838,0.0,1.10299865838
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311624663,0.0,1.10311624663
 02/22  07:00:00,130.572056489,3.12709387114,14.4688705884,71.3594918179,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,113.847939056,3.12709387114,3.49809018116,55.9826958741,16.0824960704,32.6817896323,1.10355025612,0.0,1.10355025612
 02/22  09:00:00,153.599472514,3.12709387114,5.35788674443,26.4552512065,48.2474882111,70.4033123869,2.18863274071,0.0,2.18863274071
 02/22  10:00:00,137.562879518,3.12709387114,7.30277667929,16.8223397045,48.2474882111,62.0547409583,2.18880215881,0.0,2.18880215881
 02/22  11:00:00,130.183280241,3.12709387114,8.27789030708,10.3942202061,48.2474882111,60.1281475517,2.18879686548,0.0,2.18879686548
 02/22  12:00:00,133.278474891,3.12709387114,9.61529139517,10.2254203608,48.2474882111,62.0547409583,2.18967822751,0.0,2.18967822751
 02/22  13:00:00,135.141030658,3.12709387114,10.9877958202,11.2598202106,48.2474882111,61.5103924513,3.27557810738,0.0,3.27557810738
 02/22  14:00:00,134.019959649,3.13216594686,11.5078573772,7.46377255609,48.2474882111,63.6602354638,3.27538302796,0.0,3.27538302796
 02/22  15:00:00,129.280320574,3.12709387114,11.6845961331,6.08455471242,48.2474882111,60.1281475517,1.10438475637,0.0,1.10438475637
 02/22  16:00:00,130.129496326,3.12709387114,13.8281007791,4.79022581899,48.2474882111,60.1281475517,2.18859190636,0.0,2.18859190636
 02/22  17:00:00,130.830070874,3.14716072718,13.6156079456,2.79333623444,48.2474882111,63.0180376616,2.18959317339,0.0,2.18959317339
 02/22  18:00:00,121.066364864,3.23171331644,12.6079453508,4.89765388324,37.5258241642,62.7947880557,2.1881485577,0.0,2.1881485577
 02/22  19:00:00,101.893926554,3.12709387114,11.5277918386,12.0715950123,26.8041601173,36.0181789539,1.1037439508,0.0,1.1037439508
 02/22  20:00:00,104.95181648,3.12709387114,10.4882329755,16.2705016774,26.8041601173,33.4493877451,1.1034668455,0.0,1.1034668455
 02/22  21:00:00,95.1307720103,3.12709387114,9.51736872103,23.502817532,16.0824960704,28.0885557216,1.10352927829,0.0,1.10352927829
 02/22  22:00:00,96.3656950732,3.12709387114,5.67378654033,29.86571838,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304891781,0.0,1.10304891781
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299832944,0.0,1.10299832944
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299588031,0.0,1.10299588031
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299938419,0.0,1.10299938419
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,128.451519516,3.12709387114,13.6605379689,70.047287465,5.36083202345,21.4433280938,1.10309397079,0.0,1.10309397079
 02/23  08:00:00,106.495509883,3.12709387114,0.929957822093,53.6657323932,16.0824960704,32.6817896323,1.21244421445,0.108881369555,1.1035628449
 02/23  09:00:00,141.704908528,3.13820034462,1.05113925891,18.8563282326,48.2474882111,70.4033123869,1.15734748948,0.053142945237,1.10420454424
 02/23  10:00:00,128.932051543,3.12709387114,4.81704842959,10.6772399784,48.2474882111,62.0547409583,2.18891321531,0.0,2.18891321531
 02/23  11:00:00,126.835257736,3.12709387114,6.45214491062,8.87194309705,48.2474882111,60.1281475517,2.18894050005,0.0,2.18894050005
 02/23  12:00:00,127.770149326,3.12774220431,8.2367881539,6.09494970447,48.2474882111,62.0547409583,3.27461436549,0.0,3.27461436549
 02/23  13:00:00,131.55956119,3.21532117322,11.1224875113,7.45543174926,48.2474882111,61.5103924513,2.19087761686,0.0,2.19087761686
 02/23  14:00:00,135.255461904,3.46351288482,16.9984347804,2.87735046946,48.2474882111,63.6602354638,3.2753711385,0.0,3.2753711385
 02/23  15:00:00,133.732951056,3.49171740544,21.5607559142,0.296401879086,48.2474882111,60.1281475517,2.188693978,0.0,2.188693978
 02/23  16:00:00,135.947746505,3.46114110087,24.0842679345,0.0182616123994,48.2474882111,60.1281475517,1.10421174238,0.0,1.10421174238
 02/23  17:00:00,141.174721796,3.46679112865,26.4339647008,0.0,48.2474882111,63.0180376616,3.27383174801,0.0,3.27383174801
 02/23  18:00:00,130.455658158,3.3468926914,26.7075572358,0.072155916476,37.5258241642,62.7947880557,1.10391769145,0.0,1.10391769145
 02/23  19:00:00,100.559709145,3.12709387114,20.2187910455,2.0463783969,26.8041601173,36.0181789539,1.10379319864,0.0,1.10379319864
 02/23  20:00:00,97.9319559869,3.12709387114,15.8759818791,3.86289228024,26.8041601173,33.4493877451,1.10346059261,0.0,1.10346059261
 02/23  21:00:00,86.0204338023,3.12709387114,14.2818888505,9.6279591946,16.0824960704,28.0885557216,1.10346554003,0.0,1.10346554003
 02/23  22:00:00,86.4073871186,3.12709387114,12.4935957967,13.0876011691,16.0824960704,26.8041601173,1.10314100446,0.0,1.10314100446
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299954482,0.0,1.10299954482
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299863968,0.0,1.10299863968
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299651989,0.0,1.10299651989
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312503376,0.0,1.10312503376
 02/24  07:00:00,105.869313568,3.12709387114,15.2021743103,45.923445175,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,91.8153033914,3.12709387114,3.27768717732,36.6377965462,16.0824960704,32.6817896323,1.10358822915,0.0,1.10358822915
 02/24  09:00:00,138.358636778,3.17710980952,7.99858287185,8.5237034048,48.2474882111,70.4033123869,2.18856978133,0.0,2.18856978133
 02/24  10:00:00,131.701746548,3.12709387114,13.8984975369,4.36548587656,48.2474882111,62.0547409583,2.18904594591,0.0,2.18904594591
 02/24  11:00:00,134.193171788,3.21324466182,20.2867645668,2.30908670233,48.2474882111,60.1281475517,2.18904320571,0.0,2.18904320571
 02/24  12:00:00,138.046661636,3.44555862723,23.0476062752,1.2428274705,48.2474882111,62.0547409583,2.18971664327,0.0,2.18971664327
 02/24  13:00:00,145.397498123,3.67049962757,30.8916979041,1.06897983525,48.2474882111,61.5103924513,3.27599808841,0.0,3.27599808841
 02/24  14:00:00,157.157671538,3.92204221317,41.2737135755,0.0457519808028,48.2474882111,63.6602354638,2.19039795413,0.0,2.19039795413
 02/24  15:00:00,153.45995599,3.82169373657,41.2541863967,0.0,48.2474882111,60.1281475517,2.1889383999,0.0,2.1889383999
 02/24  16:00:00,154.951244731,3.76785521903,42.7993136548,0.0,48.2474882111,60.1281475517,2.18846844778,0.0,2.18846844778
 02/24  17:00:00,153.058557727,3.8117429161,37.9728488439,0.0,48.2474882111,63.0180376616,2.18922618453,0.0,2.18922618453
 02/24  18:00:00,133.504337272,3.56602215158,29.609262806,0.0,37.5258241642,62.7947880557,1.10391895625,0.0,1.10391895625
 02/24  19:00:00,102.973132488,3.12709387114,24.6462744365,0.0323183485415,26.8041601173,36.0181789539,2.18767395709,0.0,2.18767395709
 02/24  20:00:00,99.2416958612,3.12709387114,20.5622528748,0.486361158796,26.8041601173,33.4493877451,1.10342726982,0.0,1.10342726982
 02/24  21:00:00,84.2666371598,3.12709387114,19.1205335822,3.0355178204,16.0824960704,28.0885557216,1.10349421298,0.0,1.10349421298
 02/24  22:00:00,85.1348319884,3.12709387114,19.468782922,4.8398589136,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299993833,0.0,1.10299993833
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299840053,0.0,1.10299840053
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299624003,0.0,1.10299624003
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031105317,0.0,1.1031105317
 02/25  07:00:00,78.6456878251,3.12746838745,20.5082984416,13.3933207846,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,67.5381557897,3.12709387114,18.5928101449,13.8680691447,5.36083202345,26.5809105114,1.10317870284,0.0,1.10317870284
 02/25  09:00:00,89.3844199941,3.12709387114,19.4745807229,8.67060045599,26.8041601173,31.2995447326,1.10343934502,0.0,1.10343934502
 02/25  10:00:00,90.9236805328,3.12709387114,21.5459107591,5.89083865092,26.8041601173,33.5472370403,1.1036873813,0.0,1.1036873813
 02/25  11:00:00,87.0797899329,3.12709387114,21.7260105022,2.83014501107,26.8041601173,32.583940337,1.10357807625,0.0,1.10357807625
 02/25  12:00:00,91.084906591,3.12709387114,24.2455275995,2.06805226426,26.8041601173,34.8316326447,1.10380630412,0.0,1.10380630412
 02/25  13:00:00,91.6429404432,3.21021596738,27.1008667391,0.972020485033,26.8041601173,33.5472370403,2.18750179161,0.0,2.18750179161
 02/25  14:00:00,89.5469472639,3.44464872898,28.0551158679,0.256136624087,26.8041601173,30.9784458315,1.1035574295,0.0,1.1035574295
 02/25  15:00:00,61.4474461188,3.40954216409,28.2862780578,0.370234476783,8.04124803518,21.3317032909,1.10345328424,0.0,1.10345328424
 02/25  16:00:00,60.1136143043,3.23829873025,27.082165953,1.6961538053,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/25  17:00:00,59.0981797805,3.14787907527,25.2713657931,2.26084019532,8.04124803518,20.3684065876,1.10336516359,0.0,1.10336516359
 02/25  18:00:00,52.7282062582,3.12709387114,24.5422893408,4.36087746343,2.68041601173,18.0090894769,1.10309350209,0.0,1.10309350209
 02/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309005587,0.0,1.10309005587
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313416383,0.0,1.10313416383
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299898395,0.0,1.10299898395
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029534437,0.0,1.1029534437
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295515482,0.0,1.10295515482
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308986163,0.0,1.10308986163
 02/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300337995,0.0,1.10300337995
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295368529,0.0,1.10295368529
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,20.0210509281,0.172824871355,1.07687388055,0.0,2.68041601173,16.0824960704,1.10303729629,0.0,1.10303729629
 02/26  14:00:00,22.4988329823,0.518474614065,3.20900619201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,21.2316731375,0.34564974271,2.11467121862,0.0,2.68041601173,16.0824960704,1.10308951262,0.0,1.10308951262
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295414153,0.0,1.10295414153
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295085423,0.0,1.10295085423
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307867009,0.0,1.10307867009
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295570329,0.0,1.10295570329
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029939853,0.0,1.1029939853
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299841502,0.0,1.10299841502
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,117.772872504,3.12709387114,13.6818948193,59.3472836027,5.36083202345,21.4433280938,1.10313265658,0.0,1.10313265658
 02/27  08:00:00,96.8056641933,3.12709387114,0.118145195452,44.78769933,16.0824960704,32.6817896323,4.74802301203,3.6444413528,1.10358165923
 02/27  09:00:00,137.149129468,3.13746632218,1.86074969071,13.4916727627,48.2474882111,70.4033123869,2.2474427367,0.0587654500065,2.18867728669
 02/27  10:00:00,124.960344373,3.12709387114,4.95391303304,6.56866820494,48.2474882111,62.0547409583,2.18869523155,0.0,2.18869523155
 02/27  11:00:00,122.861012493,3.12709387114,7.15643160665,4.19341115814,48.2474882111,60.1281475517,1.10434809273,0.0,1.10434809273
 02/27  12:00:00,125.686401177,3.22974662134,9.47311844113,2.67286685136,48.2474882111,62.0547409583,3.27446183389,0.0,3.27446183389
 02/27  13:00:00,129.873938068,3.44004464686,14.1140852622,2.55348740273,48.2474882111,61.5103924513,2.19032156202,0.0,2.19032156202
 02/27  14:00:00,133.719796395,3.62026673867,17.7546543578,0.428711529951,48.2474882111,63.6602354638,3.27573115566,0.0,3.27573115566
 02/27  15:00:00,128.957438948,3.39231866089,17.18104443,0.0,48.2474882111,60.1281475517,2.18868056201,0.0,2.18868056201
 02/27  16:00:00,130.190096391,3.39466723446,18.4113532994,0.0,48.2474882111,60.1281475517,2.18851322736,0.0,2.18851322736
 02/27  17:00:00,132.108535976,3.34053914764,17.4940308617,0.0,48.2474882111,63.0180376616,2.18943728816,0.0,2.18943728816
 02/27  18:00:00,118.299583703,3.32998655495,14.5437042938,0.0968405401388,37.5258241642,62.7947880557,1.10383968967,0.0,1.10383968967
 02/27  19:00:00,87.9727130248,3.12709387114,10.2245976905,1.92090896455,26.8041601173,36.0181789539,1.1037457276,0.0,1.1037457276
 02/27  20:00:00,91.9015093439,3.12709387114,8.39461101575,5.31381650052,26.8041601173,33.4493877451,1.10353075566,0.0,1.10353075566
 02/27  21:00:00,80.7625293753,3.12709387114,6.98753764425,11.6644059738,16.0824960704,28.0885557216,1.10353331352,0.0,1.10353331352
 02/27  22:00:00,82.105051529,3.12709387114,4.92573328982,16.3531280864,16.0824960704,26.8041601173,1.10313973226,0.0,1.10313973226
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029951802,0.0,1.1029951802
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299792857,0.0,1.10299792857
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299767245,0.0,1.10299767245
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312281746,0.0,1.10312281746
 02/28  07:00:00,104.904500217,3.12709387114,14.4125983908,45.7482077432,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,90.9398117443,3.12709387114,0.282937673871,38.7570544026,16.0824960704,32.6817896323,1.75279173978,0.649144459746,1.10364728003
 02/28  09:00:00,135.706471777,3.18029436323,2.0975012141,11.7694355077,48.2474882111,70.4033123869,2.18856903888,0.0,2.18856903888
 02/28  10:00:00,123.883497197,3.12709387114,3.5292893855,6.91644467659,48.2474882111,62.0547409583,2.1888796405,0.0,2.1888796405
 02/28  11:00:00,122.011902922,3.12722107592,5.49628259537,5.00432339421,48.2474882111,60.1281475517,2.18913673872,0.0,2.18913673872
 02/28  12:00:00,124.928175485,3.21953393097,7.89602595913,3.50194633093,48.2474882111,62.0547409583,2.1897891519,0.0,2.1897891519
 02/28  13:00:00,127.440095962,3.39632427399,10.6818528791,3.59559805273,48.2474882111,61.5103924513,3.27607358271,0.0,3.27607358271
 02/28  14:00:00,129.383266012,3.56329713985,12.6031435886,1.30066151449,48.2474882111,63.6602354638,2.1904287714,0.0,2.1904287714
 02/28  15:00:00,125.070009995,3.47764478378,13.1949419512,0.0133474029143,48.2474882111,60.1281475517,2.18895670959,0.0,2.18895670959
 02/28  16:00:00,125.382975097,3.40453499736,13.5943642427,0.0,48.2474882111,60.1281475517,2.18847551098,0.0,2.18847551098
 02/28  17:00:00,127.894904839,3.35727955309,13.2635880637,7.1255752095e-05,48.2474882111,63.0180376616,2.18921419614,0.0,2.18921419614
 02/28  18:00:00,116.678353632,3.35968517278,12.3771945939,0.612421551603,37.5258241642,62.7947880557,1.10391089582,0.0,1.10391089582
 02/28  19:00:00,87.4239670245,3.12709387114,8.3860487183,3.21071193652,26.8041601173,36.0181789539,2.1876495337,0.0,2.1876495337
 02/28  20:00:00,91.6710850586,3.12709387114,5.4322798591,8.04572337193,26.8041601173,33.4493877451,1.10341472011,0.0,1.10341472011
 02/28  21:00:00,81.5991017833,3.12709387114,3.12244000674,16.3660760193,16.0824960704,28.0885557216,1.10347786272,0.0,1.10347786272
 02/28  22:00:00,84.0589774637,3.12709387114,2.41839446825,20.8143928426,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299763015,0.0,1.10299763015
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299468873,0.0,1.10299468873
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299760774,0.0,1.10299760774
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313566569,0.0,1.10313566569
 03/01  07:00:00,103.042430122,3.12709387114,14.4259269624,43.8728090775,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,86.7904437618,3.12709387114,3.4953156386,31.3953084554,16.0824960704,32.6817896323,1.10352468747,0.0,1.10352468747
 03/01  09:00:00,136.423848121,3.19482751569,6.12915235509,8.44062755857,48.2474882111,70.4033123869,2.18821267733,0.0,2.18821267733
 03/01  10:00:00,127.245942216,3.12711709369,8.7641871498,5.04396870925,48.2474882111,62.0547409583,2.18901188752,0.0,2.18901188752
 03/01  11:00:00,126.838408369,3.15216412743,12.2622259478,3.03994243666,48.2474882111,60.1281475517,2.18898179599,0.0,2.18898179599
 03/01  12:00:00,130.763401715,3.34615410921,15.4515336854,1.65504465659,48.2474882111,62.0547409583,2.18983693716,0.0,2.18983693716
 03/01  13:00:00,133.133369086,3.56976473877,18.2931519796,1.50413161124,48.2474882111,61.5103924513,3.27531377167,0.0,3.27531377167
 03/01  14:00:00,136.770083663,3.78242535982,20.9397548568,0.131739677632,48.2474882111,63.6602354638,3.27547956278,0.0,3.27547956278
 03/01  15:00:00,133.796965641,3.61922006279,21.7936697209,0.0,48.2474882111,60.1281475517,1.10418483344,0.0,1.10418483344
 03/01  16:00:00,134.340581359,3.51926514548,22.4372403564,0.0,48.2474882111,60.1281475517,2.18839446423,0.0,2.18839446423
 03/01  17:00:00,137.745471022,3.49909082109,22.9724142338,0.0,48.2474882111,63.0180376616,2.1895951101,0.0,2.1895951101
 03/01  18:00:00,125.141862429,3.41446660666,21.3983435087,0.0,37.5258241642,62.7947880557,2.18813263885,0.0,2.18813263885
 03/01  19:00:00,94.8423532048,3.12709387114,18.9042781823,0.110868652701,26.8041601173,36.0181789539,1.10373246741,0.0,1.10373246741
 03/01  20:00:00,96.7532565182,3.12709387114,17.9219606827,0.638214007989,26.8041601173,33.4493877451,1.10345343189,0.0,1.10345343189
 03/01  21:00:00,82.0206103657,3.12709387114,16.4114439855,3.49858062299,16.0824960704,28.0885557216,1.10351018119,0.0,1.10351018119
 03/01  22:00:00,81.7440503638,3.12709387114,15.1680887331,5.74977147778,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304212007,0.0,1.10304212007
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299635433,0.0,1.10299635433
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299741598,0.0,1.10299741598
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299589035,0.0,1.10299589035
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,75.0346116994,3.1433328361,18.0737704485,12.2009082034,5.36083202345,21.4433280938,1.1030827877,0.0,1.1030827877
 03/02  08:00:00,75.5330710024,3.12709387114,13.870598131,9.76265320352,16.0824960704,32.6817896323,1.10364221575,0.0,1.10364221575
 03/02  09:00:00,140.299244727,3.23612899584,15.5503780471,2.8534969916,48.2474882111,70.4033123869,1.104398156,0.0,1.104398156
 03/02  10:00:00,131.744455539,3.12709387114,16.3903825125,1.91630989186,48.2474882111,62.0547409583,2.18877079162,0.0,2.18877079162
 03/02  11:00:00,130.452899451,3.12709387114,17.6150365852,1.32669313769,48.2474882111,60.1281475517,2.18875774786,0.0,2.18875774786
 03/02  12:00:00,134.052955486,3.14182772661,19.7076734226,0.892785072969,48.2474882111,62.0547409583,2.18938271533,0.0,2.18938271533
 03/02  13:00:00,136.920567709,3.20461253619,22.2650569965,1.68457742004,48.2474882111,61.5103924513,3.27581469311,0.0,3.27581469311
 03/02  14:00:00,140.702978198,3.22317984747,25.1640551877,0.399579394237,48.2474882111,63.6602354638,3.27564789663,0.0,3.27564789663
 03/02  15:00:00,140.338588904,3.14631831959,28.8081947276,0.0,48.2474882111,60.1281475517,2.18855266684,0.0,2.18855266684
 03/02  16:00:00,141.973945449,3.1951213226,30.3947482696,0.0,48.2474882111,60.1281475517,1.10428033982,0.0,1.10428033982
 03/02  17:00:00,146.148487207,3.30993432371,31.5645869162,0.0,48.2474882111,63.0180376616,2.18910865079,0.0,2.18910865079
 03/02  18:00:00,130.475852368,3.36951410172,26.7636768834,0.0136090692763,37.5258241642,62.7947880557,2.18844716999,0.0,2.18844716999
 03/02  19:00:00,97.2662899909,3.12709387114,20.5191640816,0.919919539535,26.8041601173,36.0181789539,1.10372260143,0.0,1.10372260143
 03/02  20:00:00,100.495656185,3.12709387114,19.5049141343,2.79766022354,26.8041601173,33.4493877451,1.10338562005,0.0,1.10338562005
 03/02  21:00:00,86.9520539108,3.12709387114,19.3886721893,5.45279596427,16.0824960704,28.0885557216,1.10351987168,0.0,1.10351987168
 03/02  22:00:00,85.4384022119,3.12709387114,18.1045256925,6.50768636651,16.0824960704,26.8041601173,1.10312236319,0.0,1.10312236319
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029960628,0.0,1.1029960628
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299570286,0.0,1.10299570286
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299708942,0.0,1.10299708942
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,93.1765122916,3.13644258133,15.5522347248,32.8712347742,5.36083202345,21.4433280938,1.1030834879,0.0,1.1030834879
 03/03  08:00:00,82.8734676735,3.12709387114,3.02919547087,27.9444525348,16.0824960704,32.6817896323,1.10363933652,0.0,1.10363933652
 03/03  09:00:00,137.963442682,3.21103894756,4.93343613946,11.1597269026,48.2474882111,70.4033123869,2.18848713109,0.0,2.18848713109
 03/03  10:00:00,123.243525724,3.12709387114,5.93202561728,3.87373697182,48.2474882111,62.0547409583,1.10453729291,0.0,1.10453729291
 03/03  11:00:00,121.169469937,3.12709387114,7.21396917959,2.44433102954,48.2474882111,60.1281475517,2.18903731718,0.0,2.18903731718
 03/03  12:00:00,123.041609219,3.14371771165,7.91013667895,1.67708556496,48.2474882111,62.0547409583,3.27444134861,0.0,3.27444134861
 03/03  13:00:00,124.008381681,3.22146413698,9.0630178547,1.95757893331,48.2474882111,61.5103924513,2.19087190326,0.0,2.19087190326
 03/03  14:00:00,125.269172572,3.25861806968,9.56942048795,0.524970245827,48.2474882111,63.6602354638,3.27528477879,0.0,3.27528477879
 03/03  15:00:00,120.451991237,3.15330970436,8.5160651581,0.398540518124,48.2474882111,60.1281475517,2.18862629092,0.0,2.18862629092
 03/03  16:00:00,119.818036151,3.15778960644,8.22626146135,0.0499092264967,48.2474882111,60.1281475517,1.10416871853,0.0,1.10416871853
 03/03  17:00:00,123.504804318,3.24641791043,8.69910051122,0.285319929945,48.2474882111,63.0180376616,3.27395211117,0.0,3.27395211117
 03/03  18:00:00,114.746852852,3.33109992775,8.25565693322,2.83104367663,37.5258241642,62.7947880557,1.10384852318,0.0,1.10384852318
 03/03  19:00:00,90.2265925751,3.12709387114,6.30960338134,8.08978282403,26.8041601173,36.0181789539,1.10369282476,0.0,1.10369282476
 03/03  20:00:00,95.0764195203,3.12709387114,5.97694388019,10.9063938125,26.8041601173,33.4493877451,1.10347040768,0.0,1.10347040768
 03/03  21:00:00,84.2283535895,3.12709387114,5.59825637708,16.5195114552,16.0824960704,28.0885557216,1.10350533513,0.0,1.10350533513
 03/03  22:00:00,85.2886748535,3.12709387114,4.74702201013,19.7154626905,16.0824960704,26.8041601173,1.10313436267,0.0,1.10313436267
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299504753,0.0,1.10299504753
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299621107,0.0,1.10299621107
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299646743,0.0,1.10299646743
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,113.204482539,3.12709387114,13.7225482192,57.2055735708,5.36083202345,21.4433280938,1.10297298108,0.0,1.10297298108
 03/04  08:00:00,78.4542235126,3.12709387114,0.0,43.3769470125,5.36083202345,26.5809105114,7.72423463621,6.62099670995,1.10323792626
 03/04  09:00:00,85.0228938892,3.12709387114,1.17068513623,22.6129699378,26.8041601173,31.2995447326,1.88097593599,0.777584399593,1.1033915364
 03/04  10:00:00,81.7797854338,3.12709387114,3.41891467419,14.8739396368,26.8041601173,33.5472370403,1.10371900317,0.0,1.10371900317
 03/04  11:00:00,79.538981068,3.12709387114,5.3833707405,11.631975908,26.8041601173,32.583940337,1.10356477946,0.0,1.10356477946
 03/04  12:00:00,81.8126413217,3.13072482648,7.71614671545,9.32153692367,26.8041601173,34.8316326447,1.10371415058,0.0,1.10371415058
 03/04  13:00:00,81.524722949,3.19434861979,9.55421714295,8.41631993452,26.8041601173,33.5472370403,1.10358363416,0.0,1.10358363416
 03/04  14:00:00,78.7024677176,3.24797563355,10.9621437687,6.70130227242,26.8041601173,30.9784458315,1.10360604033,0.0,1.10360604033
 03/04  15:00:00,51.4980866529,3.18747876339,11.743029729,7.18618674029,8.04124803518,21.3317032909,1.1034398514,0.0,1.1034398514
 03/04  16:00:00,51.6054542028,3.1363747867,12.6812979667,7.69078563358,8.04124803518,20.0473076865,1.1033469523,0.0,1.1033469523
 03/04  17:00:00,52.769189538,3.12709387114,13.1882340349,8.03576691511,8.04124803518,20.3684065876,1.10336978742,0.0,1.10336978742
 03/04  18:00:00,47.4034740424,3.12709387114,12.4028522927,11.1755822957,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312447764,0.0,1.10312447764
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307267707,0.0,1.10307267707
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308339854,0.0,1.10308339854
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295647754,0.0,1.10295647754
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295149986,0.0,1.10295149986
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301570487,0.0,1.10301570487
 03/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298745569,0.0,1.10298745569
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295410553,0.0,1.10295410553
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304055421,0.0,1.10304055421
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317614068,0.0,1.10317614068
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294840694,0.0,1.10294840694
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295400052,0.0,1.10295400052
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295406561,0.0,1.10295406561
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295375744,0.0,1.10295375744
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299569014,0.0,1.10299569014
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299309826,0.0,1.10299309826
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313151896,0.0,1.10313151896
 03/06  07:00:00,87.3250369602,3.12709387114,19.0125535742,26.0361226368,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,91.3513709535,3.12709387114,16.9538420512,22.4977092344,16.0824960704,32.6817896323,1.10351154317,0.0,1.10351154317
 03/06  09:00:00,145.966658691,3.14057305834,18.1199725721,6.04687236822,48.2474882111,70.4033123869,2.18858394257,0.0,2.18858394257
 03/06  10:00:00,134.973094466,3.12709387114,19.7436102783,1.79172105287,48.2474882111,62.0547409583,2.18901546459,0.0,2.18901546459
 03/06  11:00:00,134.162619535,3.12709387114,21.7512489769,0.90020082959,48.2474882111,60.1281475517,2.18908592696,0.0,2.18908592696
 03/06  12:00:00,137.989685299,3.14703129626,24.3974615307,0.134523208266,48.2474882111,62.0547409583,2.18971522338,0.0,2.18971522338
 03/06  13:00:00,139.463424531,3.17862418497,26.4944247579,0.0240548318839,48.2474882111,61.5103924513,3.27587398981,0.0,3.27587398981
 03/06  14:00:00,142.366256433,3.19931615585,27.2507765083,0.0,48.2474882111,63.6602354638,2.19025910818,0.0,2.19025910818
 03/06  15:00:00,138.603485418,3.12709387114,27.0923156897,0.0,48.2474882111,60.1281475517,2.18878439694,0.0,2.18878439694
 03/06  16:00:00,138.72550666,3.1278478832,27.2135829203,0.0,48.2474882111,60.1281475517,2.18850706692,0.0,2.18850706692
 03/06  17:00:00,142.252380561,3.21404975939,27.7643648344,0.0,48.2474882111,63.0180376616,2.18932039978,0.0,2.18932039978
 03/06  18:00:00,131.780328596,3.30917562044,28.142100662,0.0,37.5258241642,62.7947880557,1.10391794407,0.0,1.10391794407
 03/06  19:00:00,102.14347491,3.12709387114,26.1026163432,0.213652197016,26.8041601173,36.0181789539,1.10380546978,0.0,1.10380546978
 03/06  20:00:00,104.872176449,3.12709387114,25.2079919759,1.47110264601,26.8041601173,33.4493877451,1.10358990515,0.0,1.10358990515
 03/06  21:00:00,91.1408686795,3.12709387114,24.1514677062,4.87881521603,16.0824960704,28.0885557216,1.10345036352,0.0,1.10345036352
 03/06  22:00:00,90.5306517669,3.12709387114,23.3571160904,6.34734552363,16.0824960704,26.8041601173,1.10316513383,0.0,1.10316513383
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299374489,0.0,1.10299374489
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299533337,0.0,1.10299533337
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299492991,0.0,1.10299492991
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310785176,0.0,1.10310785176
 03/07  07:00:00,75.3079200511,3.13167754542,23.8624021893,9.16457343829,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,83.0611839103,3.12709387114,22.6224913703,8.53887287216,16.0824960704,32.6817896323,1.10352404545,0.0,1.10352404545
 03/07  09:00:00,147.722591339,3.22178473169,23.8646797324,1.97688618261,48.2474882111,70.4033123869,2.18860985873,0.0,2.18860985873
 03/07  10:00:00,139.447849314,3.12709387114,25.1098746974,0.900211481923,48.2474882111,62.0547409583,2.18861287385,0.0,2.18861287385
 03/07  11:00:00,139.474754945,3.12709387114,27.7579978846,0.205587332062,48.2474882111,60.1281475517,2.18909868771,0.0,2.18909868771
 03/07  12:00:00,143.172723215,3.1391943283,29.7228596236,0.0,48.2474882111,62.0547409583,2.18970964255,0.0,2.18970964255
 03/07  13:00:00,143.652214366,3.206410667,30.6794829426,0.0,48.2474882111,61.5103924513,3.27587037898,0.0,3.27587037898
 03/07  14:00:00,145.454797995,3.22984950114,30.3087847244,0.0,48.2474882111,63.6602354638,2.1902501246,0.0,2.1902501246
 03/07  15:00:00,141.899370268,3.15111177743,30.3641826335,0.0,48.2474882111,60.1281475517,2.18877299055,0.0,2.18877299055
 03/07  16:00:00,144.197835834,3.16673807675,32.6470219007,0.0,48.2474882111,60.1281475517,2.18849079634,0.0,2.18849079634
 03/07  17:00:00,148.410091839,3.27375447738,33.8623713951,0.0,48.2474882111,63.0180376616,2.18920052363,0.0,2.18920052363
 03/07  18:00:00,136.778048475,3.36886563094,33.08013053,0.0,37.5258241642,62.7947880557,1.10390646504,0.0,1.10390646504
 03/07  19:00:00,105.917515272,3.12709387114,30.0903089019,0.0,26.8041601173,36.0181789539,1.1037916652,0.0,1.1037916652
 03/07  20:00:00,107.600148378,3.12709387114,29.2432348991,0.163831651774,26.8041601173,33.4493877451,1.10357868857,0.0,1.10357868857
 03/07  21:00:00,92.2509991824,3.12709387114,28.8899356973,1.25047772789,16.0824960704,28.0885557216,1.10343898346,0.0,1.10343898346
 03/07  22:00:00,84.7366121497,3.12709387114,19.5632809546,4.34714104217,16.0824960704,26.8041601173,1.10315928543,0.0,1.10315928543
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299457921,0.0,1.10299457921
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299503726,0.0,1.10299503726
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299253067,0.0,1.10299253067
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313001911,0.0,1.10313001911
 03/08  07:00:00,82.3598940455,3.14571399475,18.4754564742,21.5894566985,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,76.4767014268,3.12709387114,10.766344412,13.8105373469,16.0824960704,32.6817896323,1.10350749467,0.0,1.10350749467
 03/08  09:00:00,137.422213328,3.23725956522,12.8685050135,2.65720805734,48.2474882111,70.4033123869,2.18857076199,0.0,2.18857076199
 03/08  10:00:00,129.294035681,3.13263422,14.703777321,1.14695487693,48.2474882111,62.0547409583,2.18882460856,0.0,2.18882460856
 03/08  11:00:00,130.199934882,3.24323810901,18.3405123048,0.232108610862,48.2474882111,60.1281475517,2.18903881127,0.0,2.18903881127
 03/08  12:00:00,137.063261102,3.57874072165,23.173851117,0.0,48.2474882111,62.0547409583,2.18964416179,0.0,2.18964416179
 03/08  13:00:00,139.936408499,3.81991343148,26.3501743106,0.0,48.2474882111,61.5103924513,3.27575558603,0.0,3.27575558603
 03/08  14:00:00,145.53486783,4.03510198554,29.5836020755,0.0,48.2474882111,63.6602354638,2.19016623699,0.0,2.19016623699
 03/08  15:00:00,143.258350085,3.92707879916,30.9471954292,0.0,48.2474882111,60.1281475517,2.18892443541,0.0,2.18892443541
 03/08  16:00:00,145.188664294,4.08636631683,32.7182221207,0.0,48.2474882111,60.1281475517,2.18840401294,0.0,2.18840401294
 03/08  17:00:00,150.003374674,4.3694376791,34.3599710282,0.0,48.2474882111,63.0180376616,2.18950416001,0.0,2.18950416001
 03/08  18:00:00,135.132662402,3.95305739971,30.8505526884,0.0,37.5258241642,62.7947880557,1.10386334562,0.0,1.10386334562
 03/08  19:00:00,96.2928834872,3.13671634734,20.4560546413,0.0,26.8041601173,36.0181789539,1.1037648494,0.0,1.1037648494
 03/08  20:00:00,94.2511659661,3.12709387114,15.7931621554,0.264921983071,26.8041601173,33.4493877451,1.10353951778,0.0,1.10353951778
 03/08  21:00:00,77.9959015168,3.12709387114,14.3671454332,1.51817032627,16.0824960704,28.0885557216,1.10353360669,0.0,1.10353360669
 03/08  22:00:00,77.1632488782,3.12709387114,13.4231095064,2.91394921898,16.0824960704,26.8041601173,1.10313753196,0.0,1.10313753196
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299220106,0.0,1.10299220106
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299475604,0.0,1.10299475604
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299332321,0.0,1.10299332321
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311018733,0.0,1.10311018733
 03/09  07:00:00,76.1330126574,3.17402297586,16.4013466711,17.4083761324,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,71.1819061196,3.12709387114,7.46395390405,11.8181325477,16.0824960704,32.6817896323,1.10361191618,0.0,1.10361191618
 03/09  09:00:00,134.826430786,3.25941236564,10.2284477238,2.67933000476,48.2474882111,70.4033123869,2.18844341488,0.0,2.18844341488
 03/09  10:00:00,126.644476391,3.16053067734,11.7094576041,1.46381884622,48.2474882111,62.0547409583,2.18896945815,0.0,2.18896945815
 03/09  11:00:00,126.426774381,3.22383638355,14.1841534741,0.63470866608,48.2474882111,60.1281475517,2.18890622068,0.0,2.18890622068
 03/09  12:00:00,131.03898911,3.51989389244,17.159121192,0.0493047622754,48.2474882111,62.0547409583,2.18950655161,0.0,2.18950655161
 03/09  13:00:00,132.738110027,3.75758402316,19.1233621698,0.0908430772957,48.2474882111,61.5103924513,3.27552802575,0.0,3.27552802575
 03/09  14:00:00,137.818772818,4.0033385734,21.8992704752,0.0,48.2474882111,63.6602354638,2.19036273774,0.0,2.19036273774
 03/09  15:00:00,135.975707286,3.9501832668,23.6414481618,0.0,48.2474882111,60.1281475517,2.18868169828,0.0,2.18868169828
 03/09  16:00:00,137.951648379,4.05282131879,25.5147512031,0.0,48.2474882111,60.1281475517,2.18847088221,0.0,2.18847088221
 03/09  17:00:00,143.071531083,4.30698792078,27.4905771952,0.0,48.2474882111,63.0180376616,2.18932944096,0.0,2.18932944096
 03/09  18:00:00,129.295964634,3.9550125971,25.0118997232,0.0,37.5258241642,62.7947880557,1.10395083145,0.0,1.10395083145
 03/09  19:00:00,95.4797183996,3.13242713812,19.6247554351,0.0224233277638,26.8041601173,36.0181789539,1.10374555118,0.0,1.10374555118
 03/09  20:00:00,95.6876830647,3.12709387114,17.0679264246,0.426674812426,26.8041601173,33.4493877451,1.10346944554,0.0,1.10346944554
 03/09  21:00:00,79.129472332,3.12709387114,15.1975923796,1.82129419518,16.0824960704,28.0885557216,1.10346643387,0.0,1.10346643387
 03/09  22:00:00,77.9362658363,3.12709387114,13.2114309833,3.89864470023,16.0824960704,26.8041601173,1.10311051294,0.0,1.10311051294
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299476645,0.0,1.10299476645
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299276678,0.0,1.10299276678
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299394316,0.0,1.10299394316
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.57861821929,0.0,0.57861821929
 03/10  07:00:00,76.961447168,3.17686750135,17.1869505639,17.4483622247,5.36083202345,21.4433280938,0.544302560231,0.0,0.544302560231
 03/10  08:00:00,77.3029521158,3.12709387114,7.78401562712,17.6191168208,16.0824960704,32.6817896323,1.10353529938,0.0,1.10353529938
 03/10  09:00:00,137.529623979,3.23939901745,9.18518131997,6.44580294961,48.2474882111,70.4033123869,2.18866361483,0.0,2.18866361483
 03/10  10:00:00,127.467281367,3.12709387114,9.16384446789,4.86567376414,48.2474882111,62.0547409583,2.18876805076,0.0,2.18876805076
 03/10  11:00:00,126.244699413,3.12709387114,10.1791797188,4.5543499662,48.2474882111,60.1281475517,2.18870006313,0.0,2.18870006313
 03/10  12:00:00,129.386929655,3.14110072641,12.2305915084,3.70456815662,48.2474882111,62.0547409583,2.18960458137,0.0,2.18960458137
 03/10  13:00:00,131.313460818,3.20354382314,14.4486007225,3.89499551579,48.2474882111,61.5103924513,2.19020053591,0.0,2.19020053591
 03/10  14:00:00,131.632364105,3.22976077426,16.2110890891,0.275350472898,48.2474882111,63.6602354638,3.27548179477,0.0,3.27548179477
 03/10  15:00:00,128.75702507,3.15499192848,17.217957285,0.0,48.2474882111,60.1281475517,2.18845623287,0.0,2.18845623287
 03/10  16:00:00,129.147034104,3.16182391191,17.6011343349,0.0,48.2474882111,60.1281475517,1.10418800455,0.0,1.10418800455
 03/10  17:00:00,132.530550923,3.25549623483,18.0010887212,0.0,48.2474882111,63.0180376616,3.27394068666,0.0,3.27394068666
 03/10  18:00:00,121.354935013,3.34805990749,17.3869506723,0.290872119077,37.5258241642,62.7947880557,1.10383693391,0.0,1.10383693391
 03/10  19:00:00,92.7455098956,3.12709387114,13.1615776726,3.75672585335,26.8041601173,36.0181789539,1.10367371201,0.0,1.10367371201
 03/10  20:00:00,95.1471108553,3.12709387114,9.89292011652,7.06110891115,26.8041601173,33.4493877451,1.10345136545,0.0,1.10345136545
 03/10  21:00:00,82.7870814745,3.12709387114,7.19864321808,13.4778524991,16.0824960704,28.0885557216,1.10347881598,0.0,1.10347881598
 03/10  22:00:00,84.0104248683,3.12709387114,5.29157404101,17.8926606744,16.0824960704,26.8041601173,1.10312029767,0.0,1.10312029767
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299435169,0.0,1.10299435169
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299204031,0.0,1.10299204031
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299371257,0.0,1.10299371257
