Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,117.695322619,3.12709387114,13.5158289668,61.9031329026,5.36083202345,21.4433280938,1.1031234442,0.0,1.1031234442
 03/11  08:00:00,80.8698825396,3.12709387114,0.0,45.7926060395,5.36083202345,26.5809105114,17.7607019677,16.6574482764,1.1032536913
 03/11  09:00:00,86.9783832557,3.12709387114,0.0,25.7391444405,26.8041601173,31.2995447326,8.86653909995,8.84653909995,0.02
 03/11  10:00:00,81.7961682095,3.12709387114,0.26635486596,18.0428822207,26.8041601173,33.5472370403,3.78823439668,1.60102736201,2.18720703467
 03/11  11:00:00,78.3655761726,3.12709387114,2.33506163565,13.5068801174,26.8041601173,32.583940337,1.10360603519,0.0,1.10360603519
 03/11  12:00:00,80.9238491397,3.12709387114,4.36962809775,11.7828943147,26.8041601173,34.8316326447,1.10377250094,0.0,1.10377250094
 03/11  13:00:00,80.7104654412,3.12724468818,5.35311562988,11.8702678714,26.8041601173,33.5472370403,1.10361569296,0.0,1.10361569296
 03/11  14:00:00,77.6980561135,3.13729632865,6.10612017102,10.6635935709,26.8041601173,30.9784458315,1.10362494215,0.0,1.10362494215
 03/11  15:00:00,52.1932689435,3.12709387114,6.70190939135,12.9828742609,8.04124803518,21.3317032909,1.1034321977,0.0,1.1034321977
 03/11  16:00:00,51.5697414501,3.12709387114,7.71589327357,12.6297584896,8.04124803518,20.0473076865,1.10332988486,0.0,1.10332988486
 03/11  17:00:00,52.5160917496,3.12709387114,8.14193521931,12.8289679423,8.04124803518,20.3684065876,1.10335057336,0.0,1.10335057336
 03/11  18:00:00,47.9512221753,3.12709387114,7.96389783277,16.1622848886,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030772762,0.0,1.1030772762
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306988755,0.0,1.10306988755
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299536488,0.0,1.10299536488
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294923508,0.0,1.10294923508
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294794247,0.0,1.10294794247
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294850815,0.0,1.10294850815
 03/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299023568,0.0,1.10299023568
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302699337,0.0,1.10302699337
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314716056,0.0,1.10314716056
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301235491,0.0,1.10301235491
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295142771,0.0,1.10295142771
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295145681,0.0,1.10295145681
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296041159,0.0,1.10296041159
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294959227,0.0,1.10294959227
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298958983,0.0,1.10298958983
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311570296,0.0,1.10311570296
 03/13  06:00:00,125.530103974,3.12709387114,13.0344780011,67.7519318909,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,115.886875959,3.12709387114,0.655015668348,53.4627072897,16.0824960704,32.6817896323,1.10337153629,0.0,1.10337153629
 03/13  08:00:00,146.101442175,3.12709387114,3.00762801891,21.3074795931,48.2474882111,70.4033123869,2.1880138579,0.0,2.1880138579
 03/13  09:00:00,131.294750208,3.12709387114,6.95597697491,10.901010098,48.2474882111,62.0547409583,2.18896378697,0.0,2.18896378697
 03/13  10:00:00,128.887615832,3.12709387114,11.0833223125,6.29312379144,48.2474882111,60.1281475517,2.18885020074,0.0,2.18885020074
 03/13  11:00:00,132.264315617,3.12709387114,14.7944181083,4.03213437376,48.2474882111,62.0547409583,2.1896160136,0.0,2.1896160136
 03/13  12:00:00,133.9275781,3.13781398415,17.9111116728,3.11233168666,48.2474882111,61.5103924513,3.27562225111,0.0,3.27562225111
 03/13  13:00:00,136.476181304,3.27389457168,20.4230950313,0.863027932,48.2474882111,63.6602354638,2.19004179089,0.0,2.19004179089
 03/13  14:00:00,133.677825204,3.35006965233,21.7661205578,0.177559137068,48.2474882111,60.1281475517,2.18890060143,0.0,2.18890060143
 03/13  15:00:00,133.789195918,3.3490249759,22.0560950849,0.0,48.2474882111,60.1281475517,2.18836535093,0.0,2.18836535093
 03/13  16:00:00,136.188265153,3.2773308398,21.636968346,0.0,48.2474882111,63.0180376616,2.18935451008,0.0,2.18935451008
 03/13  17:00:00,124.42195148,3.29208286114,20.8008163046,0.0,37.5258241642,62.7947880557,1.10392908454,0.0,1.10392908454
 03/13  18:00:00,84.6025891666,3.12709387114,18.5957111034,0.0490050267965,26.8041601173,36.0181789539,1.10382679957,0.0,1.10382679957
 03/13  19:00:00,90.3533620712,3.12709387114,17.9758045354,1.58647570823,26.8041601173,33.4493877451,1.10358654761,0.0,1.10358654761
 03/13  20:00:00,85.3980826075,3.12709387114,17.7505927998,5.53690405042,16.0824960704,28.0885557216,1.10344267516,0.0,1.10344267516
 03/13  21:00:00,85.1945404713,3.12709387114,16.8682949377,7.50005538074,16.0824960704,26.8041601173,1.10315745444,0.0,1.10315745444
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299149253,0.0,1.10299149253
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299238199,0.0,1.10299238199
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029890012,0.0,1.1029890012
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031219895,0.0,1.1031219895
 03/14  06:00:00,83.6746994992,3.12709387114,17.499074643,21.4319307737,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,93.4696117852,3.12709387114,11.6771445162,20.0233142678,16.0824960704,32.6817896323,1.10363213926,0.0,1.10363213926
 03/14  08:00:00,139.135671478,3.198763051,13.0530938729,4.224573862,48.2474882111,70.4033123869,2.18845720504,0.0,2.18845720504
 03/14  09:00:00,130.657760192,3.12709387114,14.7978612352,2.42213582216,48.2474882111,62.0547409583,2.18895533204,0.0,2.18895533204
 03/14  10:00:00,129.07262408,3.12709387114,16.30426329,1.25719106243,48.2474882111,60.1281475517,2.18886198136,0.0,2.18886198136
 03/14  11:00:00,131.60454829,3.13374585992,17.250688596,0.909444570739,48.2474882111,62.0547409583,2.18974261995,0.0,2.18974261995
 03/14  12:00:00,132.203652856,3.19007034053,17.7410212443,1.50624051496,48.2474882111,61.5103924513,2.19029479767,0.0,2.19029479767
 03/14  13:00:00,132.473291101,3.20773006931,16.7115838313,0.637813430949,48.2474882111,63.6602354638,3.2755394595,0.0,3.2755394595
 03/14  14:00:00,128.36099209,3.12899947696,16.3947147673,0.453201988353,48.2474882111,60.1281475517,2.18850406555,0.0,2.18850406555
 03/14  15:00:00,129.299392718,3.13600074685,17.3950729235,0.384243191063,48.2474882111,60.1281475517,1.10420424899,0.0,1.10420424899
 03/14  16:00:00,133.714953013,3.22398346609,19.0519601545,0.165043425735,48.2474882111,63.0180376616,3.27363026022,0.0,3.27363026022
 03/14  17:00:00,124.415113855,3.31421493145,20.3192270635,0.452619546465,37.5258241642,62.7947880557,1.10383185481,0.0,1.10383185481
 03/14  18:00:00,87.534543402,3.12709387114,19.3267145924,2.24995577322,26.8041601173,36.0181789539,1.10366668454,0.0,1.10366668454
 03/14  19:00:00,93.7439586783,3.12709387114,18.7914424868,4.16143436384,26.8041601173,33.4493877451,1.10344075985,0.0,1.10344075985
 03/14  20:00:00,86.7629975537,3.12709387114,17.4970133739,7.15539842254,16.0824960704,28.0885557216,1.10346354771,0.0,1.10346354771
 03/14  21:00:00,86.5157010815,3.12709387114,16.2709229481,9.41858798054,16.0824960704,26.8041601173,1.10311123232,0.0,1.10311123232
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299152428,0.0,1.10299152428
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299157694,0.0,1.10299157694
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299116495,0.0,1.10299116495
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,88.5919502876,3.12709387114,18.6305546517,25.2177015535,5.36083202345,21.4433280938,1.10308368404,0.0,1.10308368404
 03/15  07:00:00,94.4782702163,3.12709387114,8.97087243765,23.7382447775,16.0824960704,32.6817896323,1.10363392222,0.0,1.10363392222
 03/15  08:00:00,137.450726051,3.20529711095,9.67432252238,5.91186572515,48.2474882111,70.4033123869,2.18840771135,0.0,2.18840771135
 03/15  09:00:00,127.769966841,3.12709387114,10.5576077705,3.77459593592,48.2474882111,62.0547409583,1.10446408189,0.0,1.10446408189
 03/15  10:00:00,128.151894872,3.12709387114,14.6544125522,1.98631259154,48.2474882111,60.1281475517,2.188854568,0.0,2.188854568
 03/15  11:00:00,133.849179525,3.15546638974,19.7181994618,0.664844410395,48.2474882111,62.0547409583,2.18938469789,0.0,2.18938469789
 03/15  12:00:00,136.656263887,3.22997008396,23.4420495238,0.217923522842,48.2474882111,61.5103924513,3.27562795324,0.0,3.27562795324
 03/15  13:00:00,140.478487511,3.35950138988,25.2028223524,0.0,48.2474882111,63.6602354638,3.27529338395,0.0,3.27529338395
 03/15  14:00:00,138.441590048,3.44261897637,26.6148952152,0.0,48.2474882111,60.1281475517,1.10421135314,0.0,1.10421135314
 03/15  15:00:00,140.015863054,3.53638593052,28.0954012663,0.0,48.2474882111,60.1281475517,2.18839109703,0.0,2.18839109703
 03/15  16:00:00,143.939887772,3.62118913159,29.0447326737,0.0,48.2474882111,63.0180376616,2.1894854414,0.0,2.1894854414
 03/15  17:00:00,132.361677195,3.53033867452,28.5022862064,0.0,37.5258241642,62.7947880557,2.18788732253,0.0,2.18788732253
 03/15  18:00:00,91.4925378609,3.12983414998,25.5319245456,0.0,26.8041601173,36.0181789539,1.10365015449,0.0,1.10365015449
 03/15  19:00:00,95.1877419633,3.12709387114,24.3696033347,0.0270568009374,26.8041601173,33.4493877451,1.10337951224,0.0,1.10337951224
 03/15  20:00:00,85.3325502111,3.12709387114,22.3932153652,0.82874908864,16.0824960704,28.0885557216,1.10351787265,0.0,1.10351787265
 03/15  21:00:00,83.3193509552,3.12709387114,20.0868747744,2.40628602791,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299334048,0.0,1.10299334048
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299057318,0.0,1.10299057318
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299129202,0.0,1.10299129202
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310130762,0.0,1.10310130762
 03/16  06:00:00,75.6895071441,3.16580442219,21.7259033756,9.18119913496,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,88.2216220447,3.12709387114,16.6804696336,9.77199940995,16.0824960704,32.6817896323,1.10326816194,0.0,1.10326816194
 03/16  08:00:00,142.05697371,3.24785482712,18.7168668975,1.43301129329,48.2474882111,70.4033123869,2.188109773,0.0,2.188109773
 03/16  09:00:00,132.807953698,3.13117587497,18.7636686431,0.602439916047,48.2474882111,62.0547409583,2.18880305333,0.0,2.18880305333
 03/16  10:00:00,131.259529205,3.12709387114,19.6606072844,0.0877521927343,48.2474882111,60.1281475517,2.18869278543,0.0,2.18869278543
 03/16  11:00:00,134.23342073,3.16262874412,20.7505226491,0.0096000729456,48.2474882111,62.0547409583,2.18942597416,0.0,2.18942597416
 03/16  12:00:00,135.031808383,3.22940093274,21.9021015298,0.133985163957,48.2474882111,61.5103924513,3.27583940675,0.0,3.27583940675
 03/16  13:00:00,138.329181927,3.2513078058,23.1617103524,0.0,48.2474882111,63.6602354638,2.19016259979,0.0,2.19016259979
 03/16  14:00:00,134.287050323,3.16792662401,22.7350478418,0.0,48.2474882111,60.1281475517,2.18888825553,0.0,2.18888825553
 03/16  15:00:00,135.275556774,3.1756688924,23.7158120249,0.0,48.2474882111,60.1281475517,2.18833078485,0.0,2.18833078485
 03/16  16:00:00,132.824207324,3.26832826497,18.2462176621,0.0356954300893,48.2474882111,63.0180376616,2.18936074252,0.0,2.18936074252
 03/16  17:00:00,116.311230362,3.35354173634,11.4906698535,1.13796645794,37.5258241642,62.7947880557,1.10395780703,0.0,1.10395780703
 03/16  18:00:00,77.588341411,3.12709387114,6.63548804524,4.99498032931,26.8041601173,36.0181789539,1.10365872529,0.0,1.10365872529
 03/16  19:00:00,83.4956656263,3.12709387114,3.4490772826,9.25550651612,26.8041601173,33.4493877451,1.10346373437,0.0,1.10346373437
 03/16  20:00:00,80.691167303,3.12709387114,1.12494734245,17.4556342033,16.0824960704,28.0885557216,1.45151741888,0.348062662348,1.10345475653
 03/16  21:00:00,83.1577827272,3.12709387114,0.427517824175,21.9040747502,16.0824960704,26.8041601173,2.25049129693,1.1473650476,1.10312624932
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299102414,0.0,1.10299102414
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299027404,0.0,1.10299027404
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299033715,0.0,1.10299033715
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,116.839835057,3.12709387114,13.5748243166,58.5213166577,5.36083202345,21.4433280938,1.10315707338,0.0,1.10315707338
 03/17  07:00:00,108.89388729,3.12709387114,0.0,47.1247342883,16.0824960704,32.6817896323,16.9190253803,15.8154158163,1.10360956406
 03/17  08:00:00,144.182500938,3.17700552658,0.0709980243693,22.2752566955,48.2474882111,70.4033123869,10.4104456205,8.22182160578,2.1886240147
 03/17  09:00:00,132.528733746,3.12709387114,0.0,19.0909706109,48.2474882111,62.0547409583,6.7656885571,5.66138214759,1.10430640952
 03/17  10:00:00,129.263456805,3.12709387114,0.0935821476091,17.6587049293,48.2474882111,60.1281475517,4.77255339361,2.58351320557,2.18904018804
 03/17  11:00:00,129.081047385,3.12709387114,0.785938379568,14.8573458711,48.2474882111,62.0547409583,3.34493724031,0.0706715504758,3.27426568984
 03/17  12:00:00,130.137766034,3.1541269182,1.54917885571,15.6681395031,48.2474882111,61.5103924513,2.19061116668,0.0,2.19061116668
 03/17  13:00:00,127.240084527,3.17321830941,1.79030987638,10.3603925721,48.2474882111,63.6602354638,3.27514392798,0.0,3.27514392798
 03/17  14:00:00,123.561064915,3.12709387114,2.31832456626,9.73157062043,48.2474882111,60.1281475517,2.18840646793,0.0,2.18840646793
 03/17  15:00:00,122.364215397,3.12709387114,3.55297846358,7.30006720547,48.2474882111,60.1281475517,1.10417137657,0.0,1.10417137657
 03/17  16:00:00,123.742400132,3.18299777255,4.44470351025,4.84073288267,48.2474882111,63.0180376616,2.18881638536,0.0,2.18881638536
 03/17  17:00:00,112.789965356,3.27439285858,5.46833274549,3.71818743829,37.5258241642,62.7947880557,2.18808317491,0.0,2.18808317491
 03/17  18:00:00,77.6105260404,3.12709387114,4.21607675958,7.43657624445,26.8041601173,36.0181789539,1.10368879762,0.0,1.10368879762
 03/17  19:00:00,88.1321342424,3.12709387114,3.59438490354,13.7466675113,26.8041601173,33.4493877451,1.10340849243,0.0,1.10340849243
 03/17  20:00:00,89.0930095547,3.12709387114,3.25518698476,23.7272368127,16.0824960704,28.0885557216,1.10344644096,0.0,1.10344644096
 03/17  21:00:00,91.0756383352,3.12709387114,2.38059747141,27.8688507109,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299143169,0.0,1.10299143169
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299110651,0.0,1.10299110651
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298780492,0.0,1.10298780492
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311118476,0.0,1.10311118476
 03/18  06:00:00,123.525396781,3.12709387114,13.1392117105,65.6424909883,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,100.89421148,3.12709387114,2.57369044832,53.3739111983,5.36083202345,26.5809105114,1.10317157082,0.0,1.10317157082
 03/18  08:00:00,102.619002148,3.12709387114,4.42733814931,36.9524251836,26.8041601173,31.2995447326,1.10341365691,0.0,1.10341365691
 03/18  09:00:00,103.361460231,3.12709387114,6.16205625113,33.7124728568,26.8041601173,33.5472370403,1.10363158297,0.0,1.10363158297
 03/18  10:00:00,100.450746202,3.12709387114,8.48724083736,29.4398709452,26.8041601173,32.583940337,1.10361900836,0.0,1.10361900836
 03/18  11:00:00,100.315449136,3.12709387114,10.9869725352,24.5571498739,26.8041601173,34.8316326447,1.10370037356,0.0,1.10370037356
 03/18  12:00:00,97.1398604706,3.12709387114,13.1416799896,20.5112493582,26.8041601173,33.5472370403,1.10365136895,0.0,1.10365136895
 03/18  13:00:00,89.2019269573,3.12709387114,14.8893210461,13.3944659971,26.8041601173,30.9784458315,2.18715433478,0.0,2.18715433478
 03/18  14:00:00,67.232905723,3.12709387114,16.110914596,18.6135058357,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/18  15:00:00,64.3382000782,3.12709387114,17.1788440387,15.9352663526,8.04124803518,20.0473076865,1.10334503126,0.0,1.10334503126
 03/18  16:00:00,62.6458302006,3.12709387114,16.6193795313,14.4812620813,8.04124803518,20.3684065876,1.10338247521,0.0,1.10338247521
 03/18  17:00:00,56.5940774174,3.12709387114,14.370843289,18.3981946745,2.68041601173,18.0090894769,1.10307838878,0.0,1.10307838878
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312252182,0.0,1.10312252182
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315927749,0.0,1.10315927749
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298921473,0.0,1.10298921473
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294946199,0.0,1.10294946199
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294946491,0.0,1.10294946491
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294941077,0.0,1.10294941077
 03/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294937566,0.0,1.10294937566
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303288273,0.0,1.10303288273
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031704584,0.0,1.1031704584
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298378405,0.0,1.10298378405
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294941337,0.0,1.10294941337
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294955942,0.0,1.10294955942
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294925762,0.0,1.10294925762
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029691387,0.0,1.1029691387
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298945794,0.0,1.10298945794
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311870838,0.0,1.10311870838
 03/20  06:00:00,124.301296345,3.12709387114,13.0600908296,66.4975114326,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,114.306944609,3.12709387114,3.25827554677,51.746849394,16.0824960704,32.6817896323,1.10353482611,0.0,1.10353482611
 03/20  08:00:00,145.79890727,3.12709387114,5.19233876949,18.8202339375,48.2474882111,70.4033123869,2.18846018354,0.0,2.18846018354
 03/20  09:00:00,131.673173098,3.12709387114,8.86446322105,9.37094674249,48.2474882111,62.0547409583,2.18887604082,0.0,2.18887604082
 03/20  10:00:00,129.079262221,3.12709387114,12.2816695566,5.28642293593,48.2474882111,60.1281475517,2.18885885455,0.0,2.18885885455
 03/20  11:00:00,132.116420434,3.12709387114,15.3867456427,3.291911657,48.2474882111,62.0547409583,2.18968580052,0.0,2.18968580052
 03/20  12:00:00,134.102140778,3.14437148175,18.5106919439,2.68075659617,48.2474882111,61.5103924513,2.19018749148,0.0,2.19018749148
 03/20  13:00:00,136.669365109,3.30443726049,20.6730731978,0.775690881323,48.2474882111,63.6602354638,3.27533434207,0.0,3.27533434207
 03/20  14:00:00,133.74009823,3.35109148244,21.8411669051,0.163763985923,48.2474882111,60.1281475517,2.18854974432,0.0,2.18854974432
 03/20  15:00:00,135.241627603,3.37016277161,23.4873889747,0.0,48.2474882111,60.1281475517,1.10409879428,0.0,1.10409879428
 03/20  16:00:00,138.326008688,3.37837879749,23.6736639242,0.0,48.2474882111,63.0180376616,2.18910729569,0.0,2.18910729569
 03/20  17:00:00,126.689210082,3.32718946679,23.032968301,0.0,37.5258241642,62.7947880557,2.1881664301,0.0,2.1881664301
 03/20  18:00:00,87.4604537948,3.12709387114,21.5025807584,0.0,26.8041601173,36.0181789539,1.10366683054,0.0,1.10366683054
 03/20  19:00:00,91.2453027627,3.12709387114,20.1307891348,0.323431800271,26.8041601173,33.4493877451,1.10341336498,0.0,1.10341336498
 03/20  20:00:00,82.6566167155,3.12709387114,17.8828470293,2.66318392893,16.0824960704,28.0885557216,1.10343786432,0.0,1.10343786432
 03/20  21:00:00,83.1774799515,3.12709387114,16.7670048615,5.58428493716,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307535411,0.0,1.10307535411
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298956589,0.0,1.10298956589
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298704528,0.0,1.10298704528
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298861856,0.0,1.10298861856
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,78.6309516424,3.12709387114,18.2370404586,15.6502171012,5.36083202345,21.4433280938,1.1030681105,0.0,1.1030681105
 03/21  07:00:00,89.6496717518,3.12709387114,14.4763434638,15.8715086201,16.0824960704,32.6817896323,1.10358017289,0.0,1.10358017289
 03/21  08:00:00,142.726775182,3.20364292179,15.5314811635,5.33241040443,48.2474882111,70.4033123869,1.10427183395,0.0,1.10427183395
 03/21  09:00:00,132.853735737,3.12709387114,15.5855438635,3.83042873921,48.2474882111,62.0547409583,2.18869541276,0.0,2.18869541276
 03/21  10:00:00,129.786405251,3.12709387114,15.7671229,2.50811262327,48.2474882111,60.1281475517,2.18885040749,0.0,2.18885040749
 03/21  11:00:00,131.11378863,3.12878465539,16.4444171778,1.22991753351,48.2474882111,62.0547409583,2.18954767711,0.0,2.18954767711
 03/21  12:00:00,132.604918329,3.18306423216,17.5949990449,2.06053429493,48.2474882111,61.5103924513,3.27538726705,0.0,3.27538726705
 03/21  13:00:00,133.801202665,3.20216718639,18.0259086193,0.656963090441,48.2474882111,63.6602354638,2.19017809981,0.0,2.19017809981
 03/21  14:00:00,130.120038597,3.12709387114,18.0641728631,0.544696005528,48.2474882111,60.1281475517,2.18887961778,0.0,2.18887961778
 03/21  15:00:00,130.574876259,3.13089124813,18.1199467492,0.939962404435,48.2474882111,60.1281475517,2.18829605552,0.0,2.18829605552
 03/21  16:00:00,133.673097172,3.21679466868,18.9309743837,0.251362153351,48.2474882111,63.0180376616,2.18927721019,0.0,2.18927721019
 03/21  17:00:00,124.238695759,3.30466851047,18.9091338321,1.69584110204,37.5258241642,62.7947880557,1.10391507623,0.0,1.10391507623
 03/21  18:00:00,87.8514116815,3.12709387114,15.9269444429,5.96659420218,26.8041601173,36.0181789539,1.10369935715,0.0,1.10369935715
 03/21  19:00:00,94.3130308533,3.12709387114,14.586702321,8.93524670473,26.8041601173,33.4493877451,1.10342268098,0.0,1.10342268098
 03/21  20:00:00,88.6008772545,3.12709387114,12.9507372707,13.5395542265,16.0824960704,28.0885557216,1.10351054785,0.0,1.10351054785
 03/21  21:00:00,88.0299912458,3.12709387114,11.1462555782,16.0575455147,16.0824960704,26.8041601173,1.10310170553,0.0,1.10310170553
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298812418,0.0,1.10298812418
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298837714,0.0,1.10298837714
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298613078,0.0,1.10298613078
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,91.2150580126,3.12709387114,18.555942983,27.915420947,5.36083202345,21.4433280938,1.103119557,0.0,1.103119557
 03/22  07:00:00,94.6802636987,3.12709387114,10.2871418824,25.0913021484,16.0824960704,32.6817896323,1.10352746312,0.0,1.10352746312
 03/22  08:00:00,141.01331931,3.19424104241,11.3647279739,7.79510960201,48.2474882111,70.4033123869,2.18838364795,0.0,2.18838364795
 03/22  09:00:00,132.423142681,3.12709387114,13.1259680844,5.85941146166,48.2474882111,62.0547409583,1.10442889674,0.0,1.10442889674
 03/22  10:00:00,132.135316209,3.12709387114,15.8992994419,4.72484703926,48.2474882111,60.1281475517,2.18873771127,0.0,2.18873771127
 03/22  11:00:00,135.625340907,3.12709387114,18.8449144075,3.34266336531,48.2474882111,62.0547409583,2.18921645581,0.0,2.18921645581
 03/22  12:00:00,138.55327337,3.17266745047,22.3452575122,3.26902765079,48.2474882111,61.5103924513,3.27525629816,0.0,3.27525629816
 03/22  13:00:00,139.858270657,3.19375106332,24.0435727204,0.704783104605,48.2474882111,63.6602354638,3.275120133,0.0,3.275120133
 03/22  14:00:00,137.244542119,3.12709387114,25.3956136154,0.337758775296,48.2474882111,60.1281475517,1.10426036907,0.0,1.10426036907
 03/22  15:00:00,138.163176899,3.13015227099,26.5918118555,0.0571369155462,48.2474882111,60.1281475517,2.18824599508,0.0,2.18824599508
 03/22  16:00:00,142.976284958,3.22121073271,28.4811082583,0.0,48.2474882111,63.0180376616,2.1890327846,0.0,2.1890327846
 03/22  17:00:00,133.620358048,3.31498015832,29.9763255759,0.0,37.5258241642,62.7947880557,1.103924758,0.0,1.103924758
 03/22  18:00:00,95.260484975,3.12709387114,28.7926242189,0.509987719716,26.8041601173,36.0181789539,1.10379925301,0.0,1.10379925301
 03/22  19:00:00,100.368381146,3.12709387114,27.8546373467,1.72266197129,26.8041601173,33.4493877451,1.10356411503,0.0,1.10356411503
 03/22  20:00:00,94.0181070483,3.12709387114,26.9637260942,4.94379519684,16.0824960704,28.0885557216,1.10341437413,0.0,1.10341437413
 03/22  21:00:00,93.5028390642,3.12709387114,26.677584423,5.99906448836,16.0824960704,26.8041601173,1.1031373696,0.0,1.1031373696
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298750188,0.0,1.10298750188
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298789837,0.0,1.10298789837
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298517873,0.0,1.10298517873
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311730749,0.0,1.10311730749
 03/23  06:00:00,76.4572210923,3.13779672863,24.0571109028,7.64571324952,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,88.800639788,3.12709387114,20.8441830817,8.65463703837,16.0824960704,32.6817896323,1.10354960509,0.0,1.10354960509
 03/23  08:00:00,144.968901999,3.23262376664,21.5681793597,1.50885818015,48.2474882111,70.4033123869,2.18860198334,0.0,2.18860198334
 03/23  09:00:00,135.43002618,3.12709387114,21.4061625631,0.586100482118,48.2474882111,62.0547409583,2.18861276067,0.0,2.18861276067
 03/23  10:00:00,133.750390168,3.12709387114,21.7671800035,0.472040436941,48.2474882111,60.1281475517,1.10451869636,0.0,1.10451869636
 03/23  11:00:00,136.642048068,3.14356250226,22.7850149988,0.402801303161,48.2474882111,62.0547409583,3.27421672776,0.0,3.27421672776
 03/23  12:00:00,137.063583953,3.20556406846,23.0765255368,1.01517359092,48.2474882111,61.5103924513,2.19050475868,0.0,2.19050475868
 03/23  13:00:00,137.471620426,3.22554358306,22.2719480922,0.0579649820133,48.2474882111,63.6602354638,3.2752632584,0.0,3.2752632584
 03/23  14:00:00,131.20883456,3.14638633304,19.67837237,0.0,48.2474882111,60.1281475517,1.10418957303,0.0,1.10418957303
 03/23  15:00:00,131.877575605,3.16625792062,20.3272418273,0.0,48.2474882111,60.1281475517,2.18830778603,0.0,2.18830778603
 03/23  16:00:00,137.80237924,3.354355457,23.1740578165,0.0,48.2474882111,63.0180376616,2.1893162689,0.0,2.1893162689
 03/23  17:00:00,128.845416499,3.52647167876,24.9898925062,0.0,37.5258241642,62.7947880557,2.18771425583,0.0,2.18771425583
 03/23  18:00:00,88.8422531521,3.19801311304,22.7876874377,0.0257734360956,26.8041601173,36.0181789539,1.10368810314,0.0,1.10368810314
 03/23  19:00:00,91.351501341,3.12709387114,20.1322562498,0.428163263599,26.8041601173,33.4493877451,1.10338176541,0.0,1.10338176541
 03/23  20:00:00,81.4018362756,3.12709387114,17.4734100385,1.81784047985,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/23  21:00:00,80.3025759388,3.12709387114,15.086167444,4.39021834201,16.0824960704,26.8041601173,1.10330645445,0.0,1.10330645445
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298788386,0.0,1.10298788386
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029868301,0.0,1.1029868301
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298573886,0.0,1.10298573886
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310743247,0.0,1.10310743247
 03/24  06:00:00,82.8045250913,3.14781460437,17.7157330092,20.3243772664,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,87.9671257213,3.12709387114,9.9253958669,18.7399101865,16.0824960704,32.6817896323,1.10350449428,0.0,1.10350449428
 03/24  08:00:00,138.670082058,3.23484875091,13.5523891776,3.22360343777,48.2474882111,70.4033123869,2.18858565587,0.0,2.18858565587
 03/24  09:00:00,131.998160648,3.14548094745,17.0084899834,1.5335204535,48.2474882111,62.0547409583,2.18884531222,0.0,2.18884531222
 03/24  10:00:00,133.403336439,3.21927089992,21.3054134638,0.49457621806,48.2474882111,60.1281475517,2.18868415377,0.0,2.18868415377
 03/24  11:00:00,139.401994029,3.34874205095,25.7425827144,0.0,48.2474882111,62.0547409583,2.18946283975,0.0,2.18946283975
 03/24  12:00:00,143.642039638,3.5778081776,30.2979107038,0.0,48.2474882111,61.5103924513,2.19031125084,0.0,2.19031125084
 03/24  13:00:00,148.264419677,3.87868815913,32.4695677489,0.0,48.2474882111,63.6602354638,3.27520779944,0.0,3.27520779944
 03/24  14:00:00,145.397802166,3.91301108696,33.1007152221,0.0,48.2474882111,60.1281475517,2.18841134939,0.0,2.18841134939
 03/24  15:00:00,148.686136455,4.07827718514,36.223783413,0.0,48.2474882111,60.1281475517,1.1041570483,0.0,1.1041570483
 03/24  16:00:00,154.863022469,4.59432159261,38.9947349098,0.0,48.2474882111,63.0180376616,2.18874055534,0.0,2.18874055534
 03/24  17:00:00,141.880731134,4.44020224373,37.1114765758,0.0,37.5258241642,62.7947880557,2.18797389784,0.0,2.18797389784
 03/24  18:00:00,99.0728511892,3.48605816407,32.7560138599,0.0,26.8041601173,36.0181789539,1.10362869953,0.0,1.10362869953
 03/24  19:00:00,100.823297457,3.18521611894,29.9740933814,0.0,26.8041601173,33.4493877451,1.10343685353,0.0,1.10343685353
 03/24  20:00:00,88.4230003354,3.12709387114,26.2613670292,0.0510475489333,16.0824960704,28.0885557216,1.1034786805,0.0,1.1034786805
 03/24  21:00:00,85.3662857462,3.12709387114,23.9889681731,0.551127420224,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298763514,0.0,1.10298763514
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298547336,0.0,1.10298547336
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298674395,0.0,1.10298674395
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310552154,0.0,1.10310552154
 03/25  06:00:00,73.0066434426,3.26556202459,25.2556719846,2.86880922203,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,70.3682193964,3.12709387114,23.47269551,4.4162473863,5.36083202345,26.5809105114,1.10322188003,0.0,1.10322188003
 03/25  08:00:00,87.6345093692,3.12709387114,24.9694329272,1.42583762689,26.8041601173,31.2995447326,1.10340303336,0.0,1.10340303336
 03/25  09:00:00,91.3919068261,3.18624176335,27.0891603906,0.756667420465,26.8041601173,33.5472370403,1.10363578817,0.0,1.10363578817
 03/25  10:00:00,91.3847750293,3.17520094519,28.5152311515,0.297802384243,26.8041601173,32.583940337,1.10360060167,0.0,1.10360060167
 03/25  11:00:00,94.4583666416,3.13200207688,29.6331236254,0.0490080832473,26.8041601173,34.8316326447,1.10370175522,0.0,1.10370175522
 03/25  12:00:00,97.1182234418,3.27295929722,33.4854268929,0.0,26.8041601173,33.5472370403,1.10357382943,0.0,1.10357382943
 03/25  13:00:00,97.5320562451,3.48050667967,36.2605035226,0.0,26.8041601173,30.9784458315,1.10356962148,0.0,1.10356962148
 03/25  14:00:00,69.5795788772,3.43194529023,36.7662421668,0.0,8.04124803518,21.3317032909,1.10341584419,0.0,1.10341584419
 03/25  15:00:00,68.5610268548,3.33649981592,37.1275312232,0.0,8.04124803518,20.0473076865,1.10330745111,0.0,1.10330745111
 03/25  16:00:00,67.9511085016,3.29436500582,36.2386487789,0.0,8.04124803518,20.3684065876,1.10338009588,0.0,1.10338009588
 03/25  17:00:00,58.2883067006,3.14257291914,33.6822979915,0.765490207224,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310918629,0.0,1.10310918629
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306378803,0.0,1.10306378803
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306727472,0.0,1.10306727472
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298526322,0.0,1.10298526322
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294531524,0.0,1.10294531524
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306086443,0.0,1.10306086443
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294664878,0.0,1.10294664878
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,28.3298224004,1.1224564985,8.43601372573,0.0,2.68041601173,16.0824960704,1.10300137,0.0,1.10300137
 03/26  10:00:00,37.2901369976,2.12002478091,16.3987600405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,28.7374353269,1.09739233205,8.86869081862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,26.4799502223,0.775389349059,6.933208697,0.0,2.68041601173,16.0824960704,1.10307722055,0.0,1.10307722055
 03/26  13:00:00,33.8873429314,1.46949004128,13.6465007139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,39.9179393625,1.97916215391,19.1674250324,0.0,2.68041601173,16.0824960704,1.10314213394,0.0,1.10314213394
 03/26  15:00:00,40.6876301349,2.04248887234,19.8737890864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,42.4175489245,2.14080267262,21.5053940756,0.0,2.68041601173,16.0824960704,1.10300204335,0.0,1.10300204335
 03/26  17:00:00,44.5382048627,2.42573875296,23.3411139336,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,41.1207385087,2.07512527935,20.2742610532,0.0,2.68041601173,16.0824960704,1.10300522535,0.0,1.10300522535
 03/26  19:00:00,34.9819903881,1.00821105035,10.2677604949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307211835,0.0,1.10307211835
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294663301,0.0,1.10294663301
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298549114,0.0,1.10298549114
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298278252,0.0,1.10298278252
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,75.9461164356,3.25092752511,21.9779930997,9.10059559937,5.36083202345,21.4433280938,1.10311006504,0.0,1.10311006504
 03/27  07:00:00,77.4058619594,3.12709387114,12.1116649879,8.45971063695,16.0824960704,32.6817896323,1.10350229726,0.0,1.10350229726
 03/27  08:00:00,137.222346283,3.22239731294,14.2829560987,1.05775217904,48.2474882111,70.4033123869,1.10434423364,0.0,1.10434423364
 03/27  09:00:00,130.953064517,3.27343407784,16.922687196,0.446273979494,48.2474882111,62.0547409583,2.18874430184,0.0,2.18874430184
 03/27  10:00:00,130.276382929,3.35862168954,18.4383331598,0.0953522226169,48.2474882111,60.1281475517,2.18857017959,0.0,2.18857017959
 03/27  11:00:00,133.504233614,3.46997344991,19.7235909003,0.0,48.2474882111,62.0547409583,2.18943366713,0.0,2.18943366713
 03/27  12:00:00,135.802172204,3.56555657556,22.4702948719,0.0,48.2474882111,61.5103924513,3.27519720431,0.0,3.27519720431
 03/27  13:00:00,142.060271009,3.98746511456,26.1566421258,0.0,48.2474882111,63.6602354638,2.18988838246,0.0,2.18988838246
 03/27  14:00:00,140.313827213,4.1090711254,27.8206802309,0.0,48.2474882111,60.1281475517,2.18868847478,0.0,2.18868847478
 03/27  15:00:00,143.199883181,4.32609995158,30.4897073722,0.0,48.2474882111,60.1281475517,2.18829418402,0.0,2.18829418402
 03/27  16:00:00,149.464787004,4.78202090547,33.408800132,0.0,48.2474882111,63.0180376616,2.18921271545,0.0,2.18921271545
 03/27  17:00:00,137.798771784,4.62378037455,32.8459390954,0.0,37.5258241642,62.7947880557,1.10387928914,0.0,1.10387928914
 03/27  18:00:00,93.0779755797,3.64555928864,26.6016371258,0.0,26.8041601173,36.0181789539,1.10369176033,0.0,1.10369176033
 03/27  19:00:00,89.769628532,3.30762921002,21.2653446989,0.0,26.8041601173,33.4493877451,1.10338387235,0.0,1.10338387235
 03/27  20:00:00,80.3409680946,3.13619210134,17.7025199616,0.518764145607,16.0824960704,28.0885557216,1.10346244665,0.0,1.10346244665
 03/27  21:00:00,78.9148535328,3.12709387114,16.7137647241,1.37489865584,16.0824960704,26.8041601173,1.10310340126,0.0,1.10310340126
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298441563,0.0,1.10298441563
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298508793,0.0,1.10298508793
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029845309,0.0,1.1029845309
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,73.5348780927,3.25420605907,18.7823240051,9.88174781714,5.36083202345,21.4433280938,1.10306249095,0.0,1.10306249095
 03/28  07:00:00,78.493732186,3.12709387114,12.2486190256,9.41062682582,16.0824960704,32.6817896323,1.10355210335,0.0,1.10355210335
 03/28  08:00:00,139.976882794,3.27243404707,16.7344776742,1.31073038112,48.2474882111,70.4033123869,1.1042524371,0.0,1.1042524371
 03/28  09:00:00,136.669370007,3.31068806426,22.7072175052,0.340795173827,48.2474882111,62.0547409583,2.18855736246,0.0,2.18855736246
 03/28  10:00:00,139.96590516,3.43935468346,28.1363132464,0.00616137357661,48.2474882111,60.1281475517,2.1889183465,0.0,2.1889183465
 03/28  11:00:00,146.803477631,3.6735363435,32.8192720237,0.0,48.2474882111,62.0547409583,2.18954812429,0.0,2.18954812429
 03/28  12:00:00,150.548964039,3.69726975872,37.0853735237,0.0,48.2474882111,61.5103924513,3.27525388966,0.0,3.27525388966
 03/28  13:00:00,160.225914617,4.28080435912,44.028946489,0.0,48.2474882111,63.6602354638,2.19001765999,0.0,2.19001765999
 03/28  14:00:00,160.126470501,4.46432941321,47.2780652311,0.0,48.2474882111,60.1281475517,2.18869477746,0.0,2.18869477746
 03/28  15:00:00,161.716386282,4.69641793857,48.6358924861,0.0,48.2474882111,60.1281475517,2.18828616181,0.0,2.18828616181
 03/28  16:00:00,168.239042269,5.16561649367,51.7994598089,0.0,48.2474882111,63.0180376616,2.18896753708,0.0,2.18896753708
 03/28  17:00:00,154.094414824,4.7431647641,49.0221977455,0.0,37.5258241642,62.7947880557,1.10376849419,0.0,1.10376849419
 03/28  18:00:00,105.252245462,3.40742069061,39.0140456062,0.0,26.8041601173,36.0181789539,1.10367917517,0.0,1.10367917517
