Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  19:00:00,102.254604643,3.26052002944,33.7974299904,0.0,26.8041601173,33.4493877451,1.10336547412,0.0,1.10336547412
 03/28  20:00:00,89.2450187336,3.12888431335,26.9327331873,0.199909346797,16.0824960704,28.0885557216,1.1034658421,0.0,1.1034658421
 03/28  21:00:00,84.7474687578,3.12709387114,22.522186915,1.39909168992,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312210051,0.0,1.10312210051
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298342319,0.0,1.10298342319
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298432612,0.0,1.10298432612
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029843641,0.0,1.1029843641
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,74.516982726,3.31026406636,26.2762845599,3.31383388838,5.36083202345,21.4433280938,1.10306395135,0.0,1.10306395135
 03/29  07:00:00,85.2461676544,3.12709387114,24.4639063307,3.94777498912,16.0824960704,32.6817896323,1.10358200252,0.0,1.10358200252
 03/29  08:00:00,150.090143275,3.32743695782,27.701626793,0.401838832163,48.2474882111,70.4033123869,1.1042335093,0.0,1.1042335093
 03/29  09:00:00,145.614603731,3.48882753188,31.8039389571,0.0111679786709,48.2474882111,62.0547409583,2.18853453808,0.0,2.18853453808
 03/29  10:00:00,146.337478162,3.73539212835,34.2180101771,0.0,48.2474882111,60.1281475517,2.18862608937,0.0,2.18862608937
 03/29  11:00:00,150.015150665,4.10416245965,35.6003189419,0.0,48.2474882111,62.0547409583,2.18923384366,0.0,2.18923384366
 03/29  12:00:00,147.5095191,3.97307014795,33.770128196,0.0,48.2474882111,61.5103924513,3.27530120533,0.0,3.27530120533
 03/29  13:00:00,153.002330863,4.62986808367,36.4562990099,0.0,48.2474882111,63.6602354638,2.19002396298,0.0,2.19002396298
 03/29  14:00:00,150.329007512,4.73832707499,37.2066045805,0.0,48.2474882111,60.1281475517,2.18851598877,0.0,2.18851598877
 03/29  15:00:00,151.654102827,4.91177387353,38.3582530968,0.0,48.2474882111,60.1281475517,1.10406045698,0.0,1.10406045698
 03/29  16:00:00,154.493264518,5.26916602132,37.9501325295,0.0,48.2474882111,63.0180376616,2.18895411751,0.0,2.18895411751
 03/29  17:00:00,138.326597585,4.85579096292,33.1417543078,0.0,37.5258241642,62.7947880557,2.1879768109,0.0,2.1879768109
 03/29  18:00:00,91.2955634386,3.60162363668,24.8631606366,0.0,26.8041601173,36.0181789539,1.10369456418,0.0,1.10369456418
 03/29  19:00:00,88.8301424699,3.27822807977,20.355259767,0.0,26.8041601173,33.4493877451,1.10343431469,0.0,1.10343431469
 03/29  20:00:00,79.6815744842,3.13202415043,17.0593439548,0.506714492897,16.0824960704,28.0885557216,1.10342825219,0.0,1.10342825219
 03/29  21:00:00,76.5534954412,3.12709387114,14.1441662566,1.5831390317,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298469516,0.0,1.10298469516
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298315037,0.0,1.10298315037
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298378534,0.0,1.10298378534
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030842997,0.0,1.1030842997
 03/30  06:00:00,79.9948363075,3.2238616401,17.496671676,17.65770278,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,79.9322618685,3.12709387114,5.16882244803,17.9289530859,16.0824960704,32.6817896323,1.10351129082,0.0,1.10351129082
 03/30  08:00:00,132.693510377,3.26062089063,6.62425468153,4.14939411259,48.2474882111,70.4033123869,2.18839982419,0.0,2.18839982419
 03/30  09:00:00,123.31590199,3.13487832507,6.28347237839,3.58688202304,48.2474882111,62.0547409583,2.1886889314,0.0,2.1886889314
 03/30  10:00:00,121.849282763,3.12709387114,7.01012547418,3.32798756073,48.2474882111,60.1281475517,2.18873857969,0.0,2.18873857969
 03/30  11:00:00,124.506786883,3.15789727338,8.4483613217,2.58985902449,48.2474882111,62.0547409583,2.18945812304,0.0,2.18945812304
 03/30  12:00:00,125.400102859,3.22330834428,9.45036035679,2.96011340146,48.2474882111,61.5103924513,2.19023697336,0.0,2.19023697336
 03/30  13:00:00,126.429707994,3.24491785249,10.3532342374,0.91539213472,48.2474882111,63.6602354638,3.27500355988,0.0,3.27500355988
 03/30  14:00:00,122.947843386,3.18128172034,11.3331183378,0.0493674713844,48.2474882111,60.1281475517,1.1042060392,0.0,1.1042060392
 03/30  15:00:00,123.825988637,3.21938469506,12.2225280853,0.0,48.2474882111,60.1281475517,2.18830155443,0.0,2.18830155443
 03/30  16:00:00,128.352439235,3.33450072685,13.743972541,0.0,48.2474882111,63.0180376616,2.18923777071,0.0,2.18923777071
 03/30  17:00:00,118.779527691,3.38373021487,15.0646476364,0.00209752567546,37.5258241642,62.7947880557,1.1038869742,0.0,1.1038869742
 03/30  18:00:00,81.230080859,3.12718571578,14.6937479595,0.5783680185,26.8041601173,36.0181789539,2.18750163727,0.0,2.18750163727
 03/30  19:00:00,83.4131935961,3.12709387114,13.6559985043,1.43344659749,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/30  20:00:00,78.1455912157,3.12709387114,11.6667482815,4.36825717701,16.0824960704,28.0885557216,1.10346482937,0.0,1.10346482937
 03/30  21:00:00,80.01544041,3.12709387114,10.8644168525,8.3248334046,16.0824960704,26.8041601173,1.10325243032,0.0,1.10325243032
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029815843,0.0,1.1029815843
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298267716,0.0,1.10298267716
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298333283,0.0,1.10298333283
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308999884,0.0,1.10308999884
 03/31  06:00:00,92.6302924746,3.14780318356,16.0679134261,31.7979756536,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,88.1640144379,3.12709387114,4.51558183849,26.8139462649,16.0824960704,32.6817896323,1.1035380083,0.0,1.1035380083
 03/31  08:00:00,135.870914514,3.21898789714,6.75258311591,7.24010280865,48.2474882111,70.4033123869,2.18855418514,0.0,2.18855418514
 03/31  09:00:00,126.119982196,3.12709387114,8.81403727756,3.86818178395,48.2474882111,62.0547409583,1.1042642672,0.0,1.1042642672
 03/31  10:00:00,125.469919197,3.12709387114,11.5270717442,2.43167772438,48.2474882111,60.1281475517,2.18885941816,0.0,2.18885941816
 03/31  11:00:00,128.649543371,3.13738293488,14.0775440536,1.1239471195,48.2474882111,62.0547409583,2.18925596346,0.0,2.18925596346
 03/31  12:00:00,130.208197304,3.20848699719,16.3787935703,0.854595979517,48.2474882111,61.5103924513,3.27513235608,0.0,3.27513235608
 03/31  13:00:00,132.535552602,3.24466142035,17.3589534703,0.0157739419357,48.2474882111,63.6602354638,2.19003901178,0.0,2.19003901178
 03/31  14:00:00,129.663978361,3.15909356284,18.1208089412,0.0,48.2474882111,60.1281475517,2.18881989349,0.0,2.18881989349
 03/31  15:00:00,130.288977741,3.16466441934,18.7402374652,0.0,48.2474882111,60.1281475517,2.18839579898,0.0,2.18839579898
 03/31  16:00:00,133.872540151,3.25500299769,19.343571187,0.0,48.2474882111,63.0180376616,2.1892718997,0.0,2.1892718997
 03/31  17:00:00,123.606475724,3.34465589245,19.8509625995,0.0818049181748,37.5258241642,62.7947880557,1.10390064527,0.0,1.10390064527
 03/31  18:00:00,86.1839868665,3.12709387114,18.4666023927,1.75951143744,26.8041601173,36.0181789539,1.10359265876,0.0,1.10359265876
 03/31  19:00:00,89.2662283421,3.12709387114,17.5147205696,3.42775927817,26.8041601173,33.4493877451,1.10339282072,0.0,1.10339282072
 03/31  20:00:00,85.0069320965,3.12709387114,16.1754744026,6.72087193669,16.0824960704,28.0885557216,1.10346492483,0.0,1.10346492483
 03/31  21:00:00,84.7567334986,3.12709387114,15.2292158226,8.70132752319,16.0824960704,26.8041601173,1.10310260831,0.0,1.10310260831
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298256404,0.0,1.10298256404
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298269977,0.0,1.10298269977
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298246319,0.0,1.10298246319
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,80.4475769175,3.12919933761,20.700627973,15.0011493956,5.36083202345,21.4433280938,1.10305578898,0.0,1.10305578898
 04/01  07:00:00,73.9401225766,3.12709387114,18.1659212442,15.7622581656,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/01  08:00:00,91.8836771118,3.12709387114,19.8559981415,10.7884401552,26.8041601173,31.2995447326,1.10340505809,0.0,1.10340505809
 04/01  09:00:00,93.033519281,3.12709387114,20.9745895053,8.57199865281,26.8041601173,33.5472370403,1.10361579734,0.0,1.10361579734
 04/01  10:00:00,90.8260950622,3.12709387114,22.2165372269,6.08592341572,26.8041601173,32.583940337,1.10352797855,0.0,1.10352797855
 04/01  11:00:00,93.4803687096,3.12709387114,25.2240837914,3.48495819101,26.8041601173,34.8316326447,2.18723007719,0.0,2.18723007719
 04/01  12:00:00,91.991881009,3.12709387114,26.8374888446,1.66746104156,26.8041601173,33.5472370403,1.10357589325,0.0,1.10357589325
 04/01  13:00:00,89.6682030745,3.12709387114,27.549256529,1.20080663143,26.8041601173,30.9784458315,1.10354805509,0.0,1.10354805509
 04/01  14:00:00,62.8361982832,3.12709387114,28.5154535176,1.81225947433,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/01  15:00:00,63.4691320234,3.12709387114,29.3882644066,2.85677792991,8.04124803518,20.0473076865,1.1033514381,0.0,1.1033514381
 04/01  16:00:00,63.6237109597,3.12709387114,29.2647890437,2.81373332802,8.04124803518,20.3684065876,1.10337191224,0.0,1.10337191224
 04/01  17:00:00,58.7792520247,3.12709387114,28.8029713013,6.15124126949,2.68041601173,18.0090894769,1.10306672156,0.0,1.10306672156
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305714333,0.0,1.10305714333
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313023138,0.0,1.10313023138
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298241564,0.0,1.10298241564
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293639775,0.0,1.10293639775
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294054993,0.0,1.10294054993
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294328757,0.0,1.10294328757
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294353879,0.0,1.10294353879
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302349196,0.0,1.10302349196
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313348422,0.0,1.10313348422
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294352923,0.0,1.10294352923
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293641984,0.0,1.10293641984
 04/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300533511,0.0,1.10300533511
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102943325,0.0,1.102943325
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298146456,0.0,1.10298146456
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298137063,0.0,1.10298137063
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,78.6707890464,3.26319596506,31.7014714409,2.08952142914,5.36083202345,21.4433280938,1.10313914669,0.0,1.10313914669
 04/03  07:00:00,85.5270737529,3.12709387114,25.7464166411,2.9461707772,16.0824960704,32.6817896323,1.10354886807,0.0,1.10354886807
 04/03  08:00:00,144.853662772,3.25533172081,21.9059890016,1.0331013577,48.2474882111,70.4033123869,2.18833194074,0.0,2.18833194074
 04/03  09:00:00,132.85528426,3.13465789655,18.3845789812,1.02537811846,48.2474882111,62.0547409583,1.10435781797,0.0,1.10435781797
 04/03  10:00:00,128.598854272,3.12709387114,15.6937430648,1.39394147912,48.2474882111,60.1281475517,2.18852693042,0.0,2.18852693042
 04/03  11:00:00,129.205397447,3.16074924226,14.9265486595,0.807430281983,48.2474882111,62.0547409583,2.18931191472,0.0,2.18931191472
 04/03  12:00:00,132.270642605,3.22791324561,17.5516634457,1.72474515738,48.2474882111,61.5103924513,3.27550143288,0.0,3.27550143288
 04/03  13:00:00,136.235225519,3.25426463244,20.9244477026,0.140349415222,48.2474882111,63.6602354638,2.1899394292,0.0,2.1899394292
 04/03  14:00:00,133.553271986,3.1845922502,21.984603879,0.0,48.2474882111,60.1281475517,2.18859019907,0.0,2.18859019907
 04/03  15:00:00,134.785455812,3.30654143067,23.0948385242,0.0,48.2474882111,60.1281475517,1.10415574689,0.0,1.10415574689
 04/03  16:00:00,139.547201186,3.54433631377,24.7288989059,0.0,48.2474882111,63.0180376616,2.18910883408,0.0,2.18910883408
 04/03  17:00:00,128.846033654,3.59873904118,24.9182422992,0.0,37.5258241642,62.7947880557,2.18808624779,0.0,2.18808624779
 04/03  18:00:00,87.726707344,3.1675410987,21.72838708,0.0,26.8041601173,36.0181789539,1.10360830266,0.0,1.10360830266
 04/03  19:00:00,88.656080134,3.12709387114,20.1913300351,0.141001604672,26.8041601173,33.4493877451,1.1033515818,0.0,1.1033515818
 04/03  20:00:00,80.4007165424,3.12709387114,17.2583929662,1.03173781898,16.0824960704,28.0885557216,1.1034519042,0.0,1.1034519042
 04/03  21:00:00,78.6201504352,3.12709387114,14.916851392,2.8771088903,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301659678,0.0,1.10301659678
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298121122,0.0,1.10298121122
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297966491,0.0,1.10297966491
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308622563,0.0,1.10308622563
 04/04  06:00:00,85.973826823,3.16461442721,17.7172243141,23.4753878703,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,83.8145267956,3.12709387114,6.08055238356,23.3668214109,16.0824960704,32.6817896323,1.10351128057,0.0,1.10351128057
 04/04  08:00:00,136.204439254,3.27290070653,10.5051655284,3.76713232734,48.2474882111,70.4033123869,2.18808762793,0.0,2.18808762793
 04/04  09:00:00,130.055272495,3.16424629926,14.8521680715,1.72818886109,48.2474882111,62.0547409583,2.18858584502,0.0,2.18858584502
 04/04  10:00:00,131.746393677,3.2053488158,19.5543449338,0.602624070462,48.2474882111,60.1281475517,2.18859344523,0.0,2.18859344523
 04/04  11:00:00,136.181032985,3.27789466099,22.5815387155,0.0109303451358,48.2474882111,62.0547409583,2.18924993009,0.0,2.18924993009
 04/04  12:00:00,137.860632783,3.43741937818,24.6568926486,0.0,48.2474882111,61.5103924513,2.1903642749,0.0,2.1903642749
 04/04  13:00:00,142.661705126,3.64963374261,27.0959076144,0.0,48.2474882111,63.6602354638,3.27486888332,0.0,3.27486888332
 04/04  14:00:00,140.472371778,3.36487903371,28.7234168877,0.0,48.2474882111,60.1281475517,1.10425053876,0.0,1.10425053876
 04/04  15:00:00,142.109061996,3.33233772049,30.3926484183,0.0,48.2474882111,60.1281475517,2.18815505535,0.0,2.18815505535
 04/04  16:00:00,145.629874967,3.44976267779,30.9061463223,0.0,48.2474882111,63.0180376616,2.1888048228,0.0,2.1888048228
 04/04  17:00:00,134.790354797,3.4389003733,31.0224021095,0.0,37.5258241642,62.7947880557,1.10380158192,0.0,1.10380158192
 04/04  18:00:00,95.3250925547,3.12709387114,29.3672195183,0.0,26.8041601173,36.0181789539,1.1036399451,0.0,1.1036399451
 04/04  19:00:00,96.7507940416,3.12709387114,28.4270455473,0.0,26.8041601173,33.4493877451,1.10342652387,0.0,1.10342652387
 04/04  20:00:00,91.0836285774,3.12709387114,28.1489516891,0.824091131033,16.0824960704,28.0885557216,1.10349492231,0.0,1.10349492231
 04/04  21:00:00,91.3472979174,3.12709387114,28.7010888396,1.82001892502,16.0824960704,26.8041601173,1.10308801053,0.0,1.10308801053
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297860272,0.0,1.10297860272
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297850395,0.0,1.10297850395
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297933381,0.0,1.10297933381
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,75.2958379579,3.25865929131,28.0032641506,2.41731430459,5.36083202345,21.4433280938,1.10305989008,0.0,1.10305989008
 04/05  07:00:00,79.7104005489,3.12709387114,21.2918464265,4.05140112116,16.0824960704,32.6817896323,1.10353386964,0.0,1.10353386964
 04/05  08:00:00,141.482089861,3.31213516592,19.1049988682,0.405715134477,48.2474882111,70.4033123869,1.1040657242,0.0,1.1040657242
 04/05  09:00:00,132.726597171,3.18032043528,19.2296126345,0.00599483828706,48.2474882111,62.0547409583,2.18840778625,0.0,2.18840778625
 04/05  10:00:00,132.300193929,3.16368080637,20.7524372658,0.0,48.2474882111,60.1281475517,2.18867952806,0.0,2.18867952806
 04/05  11:00:00,137.465794992,3.37967832339,23.7754474056,0.0,48.2474882111,62.0547409583,2.18921577373,0.0,2.18921577373
 04/05  12:00:00,138.939582211,3.56672886548,25.6065325895,0.0,48.2474882111,61.5103924513,3.27511815236,0.0,3.27511815236
 04/05  13:00:00,145.16539059,3.97402445251,29.2752023682,0.0,48.2474882111,63.6602354638,2.18982325637,0.0,2.18982325637
 04/05  14:00:00,143.530452464,4.05473365528,31.0916429521,0.0,48.2474882111,60.1281475517,2.18828985134,0.0,2.18828985134
 04/05  15:00:00,145.254956382,4.19816597909,32.6727145456,0.0,48.2474882111,60.1281475517,1.10414349646,0.0,1.10414349646
 04/05  16:00:00,151.91687916,4.64484858601,35.9980646076,0.0,48.2474882111,63.0180376616,2.18862222518,0.0,2.18862222518
 04/05  17:00:00,140.318736188,4.50326846985,35.486415404,0.0,37.5258241642,62.7947880557,2.18769231472,0.0,2.18769231472
 04/05  18:00:00,94.5029253208,3.46169770289,28.2104484526,0.0,26.8041601173,36.0181789539,1.1036503652,0.0,1.1036503652
 04/05  19:00:00,92.253999309,3.20396724111,23.8533774448,0.0,26.8041601173,33.4493877451,1.10333979525,0.0,1.10333979525
 04/05  20:00:00,82.2764025284,3.12709387114,19.89471962,0.271097151185,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/05  21:00:00,78.4049352182,3.12709387114,16.7030333845,0.875711680824,16.0824960704,26.8041601173,1.10325798902,0.0,1.10325798902
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029797754,0.0,1.1029797754
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029795107,0.0,1.1029795107
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297959516,0.0,1.10297959516
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310574996,0.0,1.10310574996
 04/06  06:00:00,75.9213854234,3.21899799492,16.8204365229,14.2653506942,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  07:00:00,76.6730947825,3.12709387114,7.23273006553,15.0732117158,16.0824960704,32.6817896323,1.10351027459,0.0,1.10351027459
 04/06  08:00:00,135.560870154,3.30658879872,11.3390879478,2.25595271567,48.2474882111,70.4033123869,2.18839027159,0.0,2.18839027159
 04/06  09:00:00,129.215487073,3.24690465262,14.6629867934,0.994926363419,48.2474882111,62.0547409583,1.10418157684,0.0,1.10418157684
 04/06  10:00:00,129.962125718,3.35130480202,18.0718836445,0.154861414563,48.2474882111,60.1281475517,2.18864175793,0.0,2.18864175793
 04/06  11:00:00,135.234384405,3.48033326312,21.4433818781,0.0,48.2474882111,62.0547409583,2.18897201862,0.0,2.18897201862
 04/06  12:00:00,137.60683338,3.56583716668,24.2746754566,0.0,48.2474882111,61.5103924513,3.27493272052,0.0,3.27493272052
 04/06  13:00:00,145.067258452,3.96635269514,29.1847419882,0.0,48.2474882111,63.6602354638,2.18994396487,0.0,2.18994396487
 04/06  14:00:00,145.92241974,4.12095389592,33.4173899868,0.0,48.2474882111,60.1281475517,2.18857714184,0.0,2.18857714184
 04/06  15:00:00,149.027958867,4.38175905901,36.262123951,0.0,48.2474882111,60.1281475517,1.10414161692,0.0,1.10414161692
 04/06  16:00:00,155.588803281,4.91116179398,39.4036755204,0.0,48.2474882111,63.0180376616,2.18905132001,0.0,2.18905132001
 04/06  17:00:00,139.728850405,4.56772594864,34.832072142,0.0,37.5258241642,62.7947880557,2.18801542821,0.0,2.18801542821
 04/06  18:00:00,92.2292399309,3.30235437634,26.0961063893,0.0,26.8041601173,36.0181789539,1.10357339242,0.0,1.10357339242
 04/06  19:00:00,92.5824373271,3.20730256591,24.178480138,0.0,26.8041601173,33.4493877451,1.10342841653,0.0,1.10342841653
 04/06  20:00:00,83.4344175969,3.12709387114,21.2898313683,0.034000471357,16.0824960704,28.0885557216,1.10341081665,0.0,1.10341081665
 04/06  21:00:00,80.7358725954,3.12709387114,19.172764872,0.73691757059,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298095184,0.0,1.10298095184
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297884618,0.0,1.10297884618
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297750514,0.0,1.10297750514
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309520032,0.0,1.10309520032
 04/07  06:00:00,71.5045190278,3.25286380922,19.3490780005,7.28597700672,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,75.4034880208,3.12709387114,13.4168422446,7.61949277499,16.0824960704,32.6817896323,1.10352206016,0.0,1.10352206016
 04/07  08:00:00,140.041669094,3.32038714559,17.2546215181,0.807419737834,48.2474882111,70.4033123869,2.18826397269,0.0,2.18826397269
 04/07  09:00:00,136.159803769,3.20689314333,22.6015243159,0.0407170463663,48.2474882111,62.0547409583,2.18862815668,0.0,2.18862815668
 04/07  10:00:00,140.410810259,3.23639599876,28.7903384032,0.0,48.2474882111,60.1281475517,1.1042186263,0.0,1.1042186263
 04/07  11:00:00,146.224935088,3.42885514704,32.485410677,0.0,48.2474882111,62.0547409583,3.27384674647,0.0,3.27384674647
 04/07  12:00:00,147.592246251,3.39112729565,34.434798199,0.0,48.2474882111,61.5103924513,2.19003923277,0.0,2.19003923277
 04/07  13:00:00,153.96701921,3.66150713017,38.3893483106,0.0,48.2474882111,63.6602354638,2.18992660731,0.0,2.18992660731
 04/07  14:00:00,151.639413266,3.59789839937,39.6574390093,0.0,48.2474882111,60.1281475517,2.18867079652,0.0,2.18867079652
 04/07  15:00:00,152.8975042,3.65319080235,40.8602375408,0.0,48.2474882111,60.1281475517,2.18819507385,0.0,2.18819507385
 04/07  16:00:00,159.680598472,3.89501468476,44.5116178209,0.0,48.2474882111,63.0180376616,2.18898234817,0.0,2.18898234817
 04/07  17:00:00,147.577709285,3.73958081047,43.5090761605,0.0,37.5258241642,62.7947880557,1.1037628968,0.0,1.1037628968
 04/07  18:00:00,103.799090525,3.1302842495,37.8380271098,0.0,26.8041601173,36.0181789539,1.10356980495,0.0,1.10356980495
 04/07  19:00:00,105.184256862,3.12709387114,36.8605083682,0.0,26.8041601173,33.4493877451,1.10333871325,0.0,1.10333871325
 04/07  20:00:00,98.157670313,3.12709387114,36.0470845557,0.0,16.0824960704,28.0885557216,1.10342093814,0.0,1.10342093814
 04/07  21:00:00,96.3282139495,3.12709387114,35.1850480888,0.316975707877,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305720205,0.0,1.10305720205
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297753438,0.0,1.10297753438
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297735749,0.0,1.10297735749
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303752987,0.0,1.10303752987
 04/08  06:00:00,75.3358805401,3.28955098661,28.0988225016,2.33090684052,5.36083202345,21.4433280938,1.10304706744,0.0,1.10304706744
 04/08  07:00:00,65.890388475,3.12709387114,25.2207842995,3.12499434205,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/08  08:00:00,88.8622778141,3.12709387114,26.5352750966,1.08776390236,26.8041601173,31.2995447326,1.1034383973,0.0,1.1034383973
 04/08  09:00:00,94.0392172296,3.20249869815,29.9531355454,0.523745734402,26.8041601173,33.5472370403,1.1036602772,0.0,1.1036602772
 04/08  10:00:00,95.7885243265,3.25495447591,32.9734402085,0.163589093723,26.8041601173,32.583940337,1.10349442703,0.0,1.10349442703
 04/08  11:00:00,101.405059805,3.24993373583,36.5108932128,0.0,26.8041601173,34.8316326447,1.10367941138,0.0,1.10367941138
 04/08  12:00:00,105.492133248,3.34202870456,41.7902672918,0.0,26.8041601173,33.5472370403,1.10353333484,0.0,1.10353333484
 04/08  13:00:00,107.700039331,3.48035283126,46.4286404565,0.0,26.8041601173,30.9784458315,1.10350771255,0.0,1.10350771255
 04/08  14:00:00,81.9422540971,3.41517075259,49.1456919243,0.0,8.04124803518,21.3317032909,1.10334549687,0.0,1.10334549687
 04/08  15:00:00,82.3661395097,3.38593494744,50.8832087465,0.0,8.04124803518,20.0473076865,1.10329435569,0.0,1.10329435569
 04/08  16:00:00,81.8768460337,3.29740045621,50.1613508607,0.0,8.04124803518,20.3684065876,1.10335245863,0.0,1.10335245863
 04/08  17:00:00,72.5891039339,3.17873893517,48.712419416,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,30.3056339323,0.978586633259,10.5556951228,0.0,2.68041601173,16.0824960704,1.10310045891,0.0,1.10310045891
 04/08  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304899343,0.0,1.10304899343
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297637628,0.0,1.10297637628
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297558663,0.0,1.10297558663
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293647099,0.0,1.10293647099
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030561014,0.0,1.1030561014
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293552112,0.0,1.10293552112
 04/09  09:00:00,19.545822251,0.0864124356775,0.688057639126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,33.2893814407,1.65387017739,12.8641590871,0.0,2.68041601173,16.0824960704,1.10298405881,0.0,1.10298405881
 04/09  11:00:00,28.3920908037,1.09739233205,8.52334629545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,26.7125232078,0.897784165742,7.04338686589,0.0,2.68041601173,16.0824960704,1.10307711708,0.0,1.10307711708
 04/09  13:00:00,29.4451829515,1.18607311659,9.48775765868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,33.1232004738,1.54651070625,12.8053375913,0.0,2.68041601173,16.0824960704,1.10307128663,0.0,1.10307128663
 04/09  15:00:00,30.1320554101,1.1740845839,10.18661865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,29.868889937,1.10636828111,9.99116947969,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,31.4854885381,1.25465384477,11.4594825171,0.0,2.68041601173,16.0824960704,1.10299035,0.0,1.10299035
 04/09  18:00:00,23.6632902259,0.460112019194,4.43182603053,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293802264,0.0,1.10293802264
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299079979,0.0,1.10299079979
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293717613,0.0,1.10293717613
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297699186,0.0,1.10297699186
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310031236,0.0,1.10310031236
 04/10  06:00:00,75.4260796984,3.46839228461,29.0717090347,1.26937816781,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,85.2561770323,3.12709387114,29.0785844479,1.81043958321,16.0824960704,32.6817896323,1.10353560358,0.0,1.10353560358
 04/10  08:00:00,147.412109595,3.42090544013,25.2840601521,0.0479033103688,48.2474882111,70.4033123869,2.18827698295,0.0,2.18827698295
 04/10  09:00:00,134.358399506,3.39794071991,20.6497895224,0.0,48.2474882111,62.0547409583,2.18860462193,0.0,2.18860462193
 04/10  10:00:00,132.993838854,3.46236773193,21.1473952649,0.0,48.2474882111,60.1281475517,1.10419707258,0.0,1.10419707258
 04/10  11:00:00,138.187465198,3.70737080042,24.1694251339,0.0,48.2474882111,62.0547409583,2.18925280691,0.0,2.18925280691
 04/10  12:00:00,139.681534873,3.67976202686,26.2354520897,0.0,48.2474882111,61.5103924513,3.27490457309,0.0,3.27490457309
 04/10  13:00:00,148.102745806,4.34855487135,31.8380271654,0.0,48.2474882111,63.6602354638,2.18976750166,0.0,2.18976750166
 04/10  14:00:00,148.453481,4.54065128153,35.5287538612,0.0,48.2474882111,60.1281475517,2.18871042442,0.0,2.18871042442
 04/10  15:00:00,150.188723569,4.69466020926,37.1099875029,0.0,48.2474882111,60.1281475517,2.18800241422,0.0,2.18800241422
 04/10  16:00:00,153.234752274,4.95004925837,37.0107370492,0.0,48.2474882111,63.0180376616,1.65074974179,0.0,1.65074974179
 04/10  17:00:00,138.022244613,4.3607001032,33.3324921958,0.0,37.5258241642,62.7947880557,1.64152160364,0.0,1.64152160364
 04/10  18:00:00,91.7079683185,3.36827473523,25.508914418,0.0,26.8041601173,36.0181789539,1.10358546393,0.0,1.10358546393
 04/10  19:00:00,87.779980798,3.24738813685,21.8032713713,0.0,26.8041601173,33.4493877451,1.10340161714,0.0,1.10340161714
 04/10  20:00:00,80.294977008,3.13109043223,17.8897486838,0.290646005817,16.0824960704,28.0885557216,1.10341207268,0.0,1.10341207268
 04/10  21:00:00,77.8054626127,3.12709387114,15.6797124346,1.29956002523,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297777393,0.0,1.10297777393
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297600956,0.0,1.10297600956
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297531878,0.0,1.10297531878
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308797415,0.0,1.10308797415
 04/11  06:00:00,76.4968257587,3.23489513384,16.9338189778,14.7115114357,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,75.3393587674,3.12709387114,5.92441161863,15.0477941475,16.0824960704,32.6817896323,1.10349969752,0.0,1.10349969752
 04/11  08:00:00,134.479074526,3.30859011665,10.1248545432,2.38638917447,48.2474882111,70.4033123869,2.18840203704,0.0,2.18840203704
 04/11  09:00:00,128.212439972,3.24856455745,13.6482188471,1.00498730352,48.2474882111,62.0547409583,2.18848807712,0.0,2.18848807712
 04/11  10:00:00,128.176664904,3.33279759855,16.2624054161,0.197386032907,48.2474882111,60.1281475517,1.10438138149,0.0,1.10438138149
 04/11  11:00:00,132.397526965,3.38910468694,18.6977530146,0.0,48.2474882111,62.0547409583,2.18911515864,0.0,2.18911515864
 04/11  12:00:00,134.184079785,3.37825359994,21.0395054282,0.0,48.2474882111,61.5103924513,3.27502939806,0.0,3.27502939806
 04/11  13:00:00,139.011215408,3.709449976,23.3856016627,0.0,48.2474882111,63.6602354638,2.18994047977,0.0,2.18994047977
 04/11  14:00:00,138.22935788,3.88984124316,25.9554407803,0.0,48.2474882111,60.1281475517,2.1885448531,0.0,2.1885448531
 04/11  15:00:00,141.150009733,4.07593500281,28.6899988737,0.0,48.2474882111,60.1281475517,1.10411156359,0.0,1.10411156359
 04/11  16:00:00,144.544963443,4.19629182966,29.0747056461,0.0,48.2474882111,63.0180376616,2.18894050779,0.0,2.18894050779
 04/11  17:00:00,131.1482863,3.89361066933,26.9256233164,0.0,37.5258241642,62.7947880557,2.18788312574,0.0,2.18788312574
 04/11  18:00:00,88.7402531984,3.16944010298,22.7400339302,0.0,26.8041601173,36.0181789539,1.10362535719,0.0,1.10362535719
 04/11  19:00:00,87.9290988653,3.14689891927,22.0528786562,0.0,26.8041601173,33.4493877451,1.10333561157,0.0,1.10333561157
 04/11  20:00:00,83.9997707779,3.12709387114,21.3865760689,0.502608951726,16.0824960704,28.0885557216,1.1034293785,0.0,1.1034293785
 04/11  21:00:00,82.1441097928,3.12709387114,20.0646054687,1.25331417123,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297528283,0.0,1.10297528283
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297438563,0.0,1.10297438563
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102973895,0.0,1.102973895
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309980393,0.0,1.10309980393
 04/12  06:00:00,70.2059233968,3.27016051017,20.1915191253,5.12764355004,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,72.3304075597,3.12709387114,13.7624488261,6.66813906568,16.0824960704,32.6817896323,1.10354974323,0.0,1.10354974323
 04/12  08:00:00,138.761642105,3.32140117038,16.0705918236,0.710408418633,48.2474882111,70.4033123869,2.18841788137,0.0,2.18841788137
 04/12  09:00:00,131.308834206,3.21824707386,17.739713093,0.0402047752053,48.2474882111,62.0547409583,1.1041787587,0.0,1.1041787587
 04/12  10:00:00,133.27384173,3.3734474534,21.5163184199,0.0,48.2474882111,60.1281475517,2.18859047536,0.0,2.18859047536
 04/12  11:00:00,139.140465108,3.64635339748,25.183442447,0.0,48.2474882111,62.0547409583,2.18885395317,0.0,2.18885395317
 04/12  12:00:00,140.597143655,3.64815224706,27.1826706517,0.0,48.2474882111,61.5103924513,3.27496473868,0.0,3.27496473868
 04/12  13:00:00,147.864822425,4.26514551506,31.6835131405,0.0,48.2474882111,63.6602354638,2.18956821591,0.0,2.18956821591
 04/12  14:00:00,147.738214405,4.44138905376,34.9127494946,0.0,48.2474882111,60.1281475517,2.1884020682,0.0,2.1884020682
 04/12  15:00:00,150.758470398,4.74091241701,37.6334821237,0.0,48.2474882111,60.1281475517,1.10396799784,0.0,1.10396799784
 04/12  16:00:00,154.888227702,4.95314372965,38.6611180053,0.0,48.2474882111,63.0180376616,2.1886293249,0.0,2.1886293249
 04/12  17:00:00,142.242675165,4.75729127646,37.1563315746,0.0,37.5258241642,62.7947880557,2.18765457248,0.0,2.18765457248
 04/12  18:00:00,96.070085005,3.47698984672,29.762315993,0.0,26.8041601173,36.0181789539,1.10361637709,0.0,1.10361637709
 04/12  19:00:00,93.6353647108,3.30121931528,27.6048241057,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/12  20:00:00,87.5530432831,3.14067223904,25.428879158,0.0,16.0824960704,28.0885557216,1.10342494396,0.0,1.10342494396
 04/12  21:00:00,85.1361453238,3.12709387114,24.1891852125,0.120769958488,16.0824960704,26.8041601173,1.10312581344,0.0,1.10312581344
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297552402,0.0,1.10297552402
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297478259,0.0,1.10297478259
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297462537,0.0,1.10297462537
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,70.8341131045,3.36594788902,24.1480886559,1.70347634827,5.36083202345,21.4433280938,1.10314013237,0.0,1.10314013237
 04/13  07:00:00,75.6766329076,3.12709387114,21.5000580588,2.27675518089,16.0824960704,32.6817896323,1.10352761709,0.0,1.10352761709
 04/13  08:00:00,145.799657312,3.39663867101,23.5320970479,0.211680900592,48.2474882111,70.4033123869,1.10416730578,0.0,1.10416730578
 04/13  09:00:00,138.829301589,3.3587204493,25.1599118764,0.0,48.2474882111,62.0547409583,2.18854212048,0.0,2.18854212048
 04/13  10:00:00,140.991733845,3.44721017828,29.1604478101,0.0,48.2474882111,60.1281475517,2.18873151137,0.0,2.18873151137
 04/13  11:00:00,149.122165725,3.74998295207,35.0615135094,0.0,48.2474882111,62.0547409583,2.1891753335,0.0,2.1891753335
 04/13  12:00:00,151.376708514,3.83301047431,37.7773772827,0.0,48.2474882111,61.5103924513,2.19004327378,0.0,2.19004327378
 04/13  13:00:00,159.680518587,4.4935477599,43.2708070578,0.0,48.2474882111,63.6602354638,3.27500205221,0.0,3.27500205221
 04/13  14:00:00,155.660437917,4.40286744533,42.8734946151,0.0,48.2474882111,60.1281475517,1.10417113552,0.0,1.10417113552
 04/13  15:00:00,153.874730989,4.25918455838,41.2314705733,0.0,48.2474882111,60.1281475517,2.18814679547,0.0,2.18814679547
 04/13  16:00:00,156.629253769,4.36945508416,40.9858327178,0.0,48.2474882111,63.0180376616,2.18890486329,0.0,2.18890486329
 04/13  17:00:00,143.604380803,4.02049110709,39.2548373822,0.0,37.5258241642,62.7947880557,1.10383033272,0.0,1.10383033272
 04/13  18:00:00,100.344968727,3.19673698271,34.3174525787,0.0,26.8041601173,36.0181789539,1.10365169601,0.0,1.10365169601
 04/13  19:00:00,99.6750615681,3.16148264261,33.7842576357,0.0,26.8041601173,33.4493877451,1.10343081569,0.0,1.10343081569
 04/13  20:00:00,94.3669293243,3.12709387114,32.1738664689,0.0824770981961,16.0824960704,28.0885557216,1.1034787394,0.0,1.1034787394
 04/13  21:00:00,93.3278650927,3.12709387114,31.8908663081,0.610808631699,16.0824960704,26.8041601173,1.10309796351,0.0,1.10309796351
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297486573,0.0,1.10297486573
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297428731,0.0,1.10297428731
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297431394,0.0,1.10297431394
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,73.8534848747,3.32525784097,25.9436287782,2.96799804413,5.36083202345,21.4433280938,1.1030525887,0.0,1.1030525887
 04/14  07:00:00,74.6343201769,3.12709387114,18.6916071736,4.04289333545,16.0824960704,32.6817896323,1.10358804823,0.0,1.10358804823
 04/14  08:00:00,144.054657283,3.40167387527,21.6392768653,0.354465850002,48.2474882111,70.4033123869,1.10417561311,0.0,1.10417561311
 04/14  09:00:00,137.214554375,3.53869875002,23.3572031648,0.0079831969677,48.2474882111,62.0547409583,2.1885805376,0.0,2.1885805376
 04/14  10:00:00,136.406555271,3.66956342392,24.3529159898,0.0,48.2474882111,60.1281475517,2.18839535689,0.0,2.18839535689
 04/14  11:00:00,142.052014423,3.8770106637,27.8643344961,0.0,48.2474882111,62.0547409583,2.18927075809,0.0,2.18927075809
 04/14  12:00:00,142.355597562,3.77838086131,28.8108959442,0.0,48.2474882111,61.5103924513,2.18986034896,0.0,2.18986034896
 04/14  13:00:00,147.339742756,4.37054474196,31.0530342455,0.0,48.2474882111,63.6602354638,3.27451979907,0.0,3.27451979907
 04/14  14:00:00,146.896984093,4.51441202688,33.9984962091,0.0,48.2474882111,60.1281475517,1.10411069823,0.0,1.10411069823
 04/14  15:00:00,148.923248675,4.73855655903,35.8006162587,0.0,48.2474882111,60.1281475517,2.18822246019,0.0,2.18822246019
 04/14  16:00:00,152.770818591,5.11302286772,36.3838297561,0.0,48.2474882111,63.0180376616,2.18892278296,0.0,2.18892278296
 04/14  17:00:00,138.233867002,4.70908460913,33.1957300792,0.0,37.5258241642,62.7947880557,1.10372747425,0.0,1.10372747425
 04/14  18:00:00,92.2395694971,3.36331032971,26.0454800021,0.0,26.8041601173,36.0181789539,1.10364413318,0.0,1.10364413318
 04/14  19:00:00,89.452755125,3.23519389623,23.488239939,0.0,26.8041601173,33.4493877451,1.10336979849,0.0,1.10336979849
 04/14  20:00:00,83.172062727,3.128890296,21.015219426,0.0444611187967,16.0824960704,28.0885557216,1.10345331357,0.0,1.10345331357
 04/14  21:00:00,79.5191509795,3.12709387114,17.9104924588,0.78246836781,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301453049,0.0,1.10301453049
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297349277,0.0,1.10297349277
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297327191,0.0,1.10297327191
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309480851,0.0,1.10309480851
 04/15  06:00:00,78.3782035282,3.20664633817,17.2924331464,16.2625238323,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,58.0712636296,3.12709387114,4.48590347964,18.5080836499,5.36083202345,26.5809105114,1.10319778834,0.0,1.10319778834
 04/15  08:00:00,77.0735608388,3.12709387114,5.32523957712,10.5090824466,26.8041601173,31.2995447326,1.10334266877,0.0,1.10334266877
 04/15  09:00:00,77.3056195727,3.12709387114,6.21590258135,7.60278586856,26.8041601173,33.5472370403,1.10364361811,0.0,1.10364361811
 04/15  10:00:00,73.7153431559,3.12709387114,7.31895542576,3.87275331059,26.8041601173,32.583940337,1.10346076404,0.0,1.10346076404
