Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  11:00:00,76.2082555834,3.12709387114,8.06437069546,3.3725581607,26.8041601173,34.8316326447,1.10364681467,0.0,1.10364681467
 04/15  12:00:00,75.6852862231,3.12709387114,9.38957296644,2.8087821338,26.8041601173,33.5472370403,1.10358222534,0.0,1.10358222534
 04/15  13:00:00,74.6297021853,3.12709387114,11.0248189878,2.68674328342,26.8041601173,30.9784458315,1.10353978198,0.0,1.10353978198
 04/15  14:00:00,47.720112958,3.12709387114,11.7272399539,3.48438771277,8.04124803518,21.3317032909,1.10332640854,0.0,1.10332640854
 04/15  15:00:00,45.8293412592,3.12709387114,12.7477782912,1.8574732811,8.04124803518,20.0473076865,1.10326597402,0.0,1.10326597402
 04/15  16:00:00,47.3104561457,3.12709387114,13.347535641,2.41773191668,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,41.7565713096,3.12709387114,13.2776787365,4.65385311911,2.68041601173,18.0090894769,1.10306028549,0.0,1.10306028549
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304394816,0.0,1.10304394816
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311796501,0.0,1.10311796501
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297272212,0.0,1.10297272212
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293299524,0.0,1.10293299524
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293673258,0.0,1.10293673258
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293570754,0.0,1.10293570754
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293154938,0.0,1.10293154938
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300578294,0.0,1.10300578294
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313670888,0.0,1.10313670888
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292938748,0.0,1.10292938748
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293603085,0.0,1.10293603085
 04/16  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299428581,0.0,1.10299428581
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293679436,0.0,1.10293679436
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296886317,0.0,1.10296886317
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297057552,0.0,1.10297057552
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,118.067445163,3.12709387114,13.3693742904,59.9543767897,5.36083202345,21.4433280938,1.10308442999,0.0,1.10308442999
 04/17  07:00:00,99.3068972244,3.12709387114,0.0440282746969,47.3630492818,16.0824960704,32.6817896323,6.39778675878,5.29424311833,1.10354364045
 04/17  08:00:00,140.900490227,3.1579855112,2.51536568389,16.56789834,48.2474882111,70.4033123869,1.163566282,0.059395832438,1.10417044956
 04/17  09:00:00,128.125783607,3.12709387114,5.88588742577,8.80213304692,48.2474882111,62.0547409583,2.18849001486,0.0,2.18849001486
 04/17  10:00:00,125.736675521,3.12709387114,9.09693565378,5.12857013964,48.2474882111,60.1281475517,2.18863859651,0.0,2.18863859651
 04/17  11:00:00,127.842052581,3.12762333415,11.4456009823,2.95815900066,48.2474882111,62.0547409583,2.18939116965,0.0,2.18939116965
 04/17  12:00:00,128.867033998,3.18560909369,13.1035261503,2.81157799719,48.2474882111,61.5103924513,2.18993887828,0.0,2.18993887828
 04/17  13:00:00,130.340538695,3.20967123509,14.1198166328,1.09488705777,48.2474882111,63.6602354638,3.27457591379,0.0,3.27457591379
 04/17  14:00:00,125.871643249,3.13791615486,14.1265664485,0.223084788355,48.2474882111,60.1281475517,1.10412180092,0.0,1.10412180092
 04/17  15:00:00,126.188466744,3.15366075766,14.6507301294,0.0,48.2474882111,60.1281475517,2.18822100923,0.0,2.18822100923
 04/17  16:00:00,130.061819262,3.25815962963,15.529693666,0.0,48.2474882111,63.0180376616,2.18888278392,0.0,2.18888278392
 04/17  17:00:00,119.828502155,3.38034795683,16.1191018845,0.0,37.5258241642,62.7947880557,1.10370585246,0.0,1.10370585246
 04/17  18:00:00,79.7867519553,3.12709387114,13.6865551071,0.142323811828,26.8041601173,36.0181789539,1.10361864274,0.0,1.10361864274
 04/17  19:00:00,78.7125054787,3.12709387114,11.4344431102,1.42164720757,26.8041601173,33.4493877451,1.10334854383,0.0,1.10334854383
 04/17  20:00:00,77.0307461555,3.12709387114,9.8997766986,5.02038369962,16.0824960704,28.0885557216,1.10342222211,0.0,1.10342222211
 04/17  21:00:00,79.928493426,3.12709387114,8.38363733146,10.7186659417,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300839408,0.0,1.10300839408
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297045391,0.0,1.10297045391
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296971195,0.0,1.10296971195
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307851689,0.0,1.10307851689
 04/18  06:00:00,108.916602413,3.12709387114,13.8589142805,50.31399405,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,92.018802925,3.12709387114,0.418720198873,39.7002630582,16.0824960704,32.6817896323,3.04279317405,1.93932530453,1.10346786952
 04/18  08:00:00,138.829309159,3.21594450983,4.75265838353,12.2014655735,48.2474882111,70.4033123869,2.1883510739,0.0,2.1883510739
 04/18  09:00:00,129.223802349,3.12709387114,9.89260997402,5.89342924055,48.2474882111,62.0547409583,1.10418730734,0.0,1.10418730734
 04/18  10:00:00,128.70352643,3.13535792834,14.4615848266,2.72250781818,48.2474882111,60.1281475517,2.18856017257,0.0,2.18856017257
 04/18  11:00:00,132.275469093,3.15690998215,17.56355221,1.24433763784,48.2474882111,62.0547409583,2.1887551144,0.0,2.1887551144
 04/18  12:00:00,134.482268752,3.23101768365,20.5906331084,0.894297203137,48.2474882111,61.5103924513,3.2746547448,0.0,3.2746547448
 04/18  13:00:00,137.770285631,3.29807354455,22.4455761328,0.110472184818,48.2474882111,63.6602354638,2.18969033372,0.0,2.18969033372
 04/18  14:00:00,135.196763631,3.26724258209,23.5454451919,0.0,48.2474882111,60.1281475517,2.18809725348,0.0,2.18809725348
 04/18  15:00:00,136.782576905,3.28726856513,25.1112324835,0.0,48.2474882111,60.1281475517,1.10400140325,0.0,1.10400140325
 04/18  16:00:00,141.22302909,3.49239414851,26.4566689748,0.0,48.2474882111,63.0180376616,2.18891673052,0.0,2.18891673052
 04/18  17:00:00,131.308021952,3.68816113553,27.290808502,0.0,37.5258241642,62.7947880557,1.10382500477,0.0,1.10382500477
 04/18  18:00:00,90.8494024231,3.2865555797,24.7320676782,0.0,26.8041601173,36.0181789539,1.10363901186,0.0,1.10363901186
 04/18  19:00:00,87.0820527713,3.14110060168,21.2116308798,0.0,26.8041601173,33.4493877451,1.10341319788,0.0,1.10341319788
 04/18  20:00:00,80.9212312171,3.12709387114,18.4694357776,0.341209682268,16.0824960704,28.0885557216,1.10345377755,0.0,1.10345377755
 04/18  21:00:00,77.852291821,3.12709387114,15.4693323495,1.55676931863,16.0824960704,26.8041601173,1.10308548131,0.0,1.10308548131
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296827872,0.0,1.10296827872
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296954808,0.0,1.10296954808
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297065341,0.0,1.10297065341
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,79.1956091033,3.140008608,18.1314549328,16.3075453512,5.36083202345,21.4433280938,1.10304862571,0.0,1.10304862571
 04/19  07:00:00,77.7853083437,3.12709387114,12.9021574527,12.9833312231,16.0824960704,32.6817896323,1.10348890044,0.0,1.10348890044
 04/19  08:00:00,141.541970413,3.2750324587,17.5703246822,2.03737257981,48.2474882111,70.4033123869,1.10418225237,0.0,1.10418225237
 04/19  09:00:00,136.154658826,3.22617511678,21.9878720878,0.629942358391,48.2474882111,62.0547409583,2.18855735655,0.0,2.18855735655
 04/19  10:00:00,137.600366355,3.28464071143,25.9118104175,0.0198393696745,48.2474882111,60.1281475517,2.1884153833,0.0,2.1884153833
 04/19  11:00:00,143.416605406,3.33395810152,29.7719780413,0.0,48.2474882111,62.0547409583,2.18888484633,0.0,2.18888484633
 04/19  12:00:00,145.93660728,3.39261607408,32.7776704493,0.0,48.2474882111,61.5103924513,2.18978480781,0.0,2.18978480781
 04/19  13:00:00,151.805979106,3.65015741636,36.2396579204,0.0,48.2474882111,63.6602354638,2.18987620283,0.0,2.18987620283
 04/19  14:00:00,150.585272127,3.7015403563,38.4996559141,0.0,48.2474882111,60.1281475517,2.18843611199,0.0,2.18843611199
 04/19  15:00:00,153.430739093,3.97728467418,41.0693785618,0.0,48.2474882111,60.1281475517,1.10403361373,0.0,1.10403361373
 04/19  16:00:00,161.614463616,4.61416349713,45.7263341525,0.0,48.2474882111,63.0180376616,2.1886982194,0.0,2.1886982194
 04/19  17:00:00,149.768842568,4.62216008136,44.8176301722,0.0,37.5258241642,62.7947880557,2.18776351679,0.0,2.18776351679
 04/19  18:00:00,102.399296623,3.62548098868,35.9430364686,0.0,26.8041601173,36.0181789539,1.10360423885,0.0,1.10360423885
 04/19  19:00:00,97.7655845797,3.28909839279,31.7471648972,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,91.4782520625,3.12709387114,29.3676663052,0.0,16.0824960704,28.0885557216,1.10342214209,0.0,1.10342214209
 04/19  21:00:00,88.8191298185,3.12709387114,27.98563984,0.00729982564826,16.0824960704,26.8041601173,1.10311130644,0.0,1.10311130644
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296895953,0.0,1.10296895953
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296970657,0.0,1.10296970657
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297020527,0.0,1.10297020527
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,68.7953345801,3.31002249299,24.0347309502,2.30131425887,5.36083202345,21.4433280938,1.10310763201,0.0,1.10310763201
 04/20  07:00:00,74.621689584,3.12709387114,20.4496677979,2.27220211824,16.0824960704,32.6817896323,1.1034513425,0.0,1.1034513425
 04/20  08:00:00,146.278958981,3.360044217,24.1141006835,0.145573388041,48.2474882111,70.4033123869,1.10417287067,0.0,1.10417287067
 04/20  09:00:00,142.046920234,3.4479537196,28.2882972507,0.0,48.2474882111,62.0547409583,2.18846504954,0.0,2.18846504954
 04/20  10:00:00,144.763680581,3.6135987823,32.7660059416,0.0,48.2474882111,60.1281475517,2.18858080891,0.0,2.18858080891
 04/20  11:00:00,152.289781198,3.90426044046,38.0748514941,0.0,48.2474882111,62.0547409583,2.18929083063,0.0,2.18929083063
 04/20  12:00:00,152.600479347,3.78191694997,39.0522416402,0.0,48.2474882111,61.5103924513,2.18979787862,0.0,2.18979787862
 04/20  13:00:00,159.877605344,4.39262570696,43.5688158683,0.0,48.2474882111,63.6602354638,2.18964160956,0.0,2.18964160956
 04/20  14:00:00,158.773925586,4.49370048371,45.8961492456,0.0,48.2474882111,60.1281475517,2.18859024337,0.0,2.18859024337
 04/20  15:00:00,162.950433755,4.83310867723,49.7332492211,0.0,48.2474882111,60.1281475517,2.18801184029,0.0,2.18801184029
 04/20  16:00:00,168.666373988,5.45700257591,51.9354054451,0.0,48.2474882111,63.0180376616,1.10432634714,0.0,1.10432634714
 04/20  17:00:00,154.692178609,5.25875196946,49.1043743258,0.0,37.5258241642,62.7947880557,2.18792269391,0.0,2.18792269391
 04/20  18:00:00,106.294499971,3.90274598119,39.5609748248,0.0,26.8041601173,36.0181789539,1.1036221412,0.0,1.1036221412
 04/20  19:00:00,101.566327655,3.52142475091,35.3155816141,0.0,26.8041601173,33.4493877451,1.10332510468,0.0,1.10332510468
 04/20  20:00:00,93.5103450341,3.15668163485,31.3701715132,0.0,16.0824960704,28.0885557216,1.1034019924,0.0,1.1034019924
 04/20  21:00:00,90.2083739613,3.12745758848,29.3818200911,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296988559,0.0,1.10296988559
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296956358,0.0,1.10296956358
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296900655,0.0,1.10296900655
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307284632,0.0,1.10307284632
 04/21  06:00:00,70.2866823356,3.40240506534,26.2334247987,1.50158559345,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,75.5286472662,3.12709387114,22.5442561815,1.08457141676,16.0824960704,32.6817896323,1.10346435604,0.0,1.10346435604
 04/21  08:00:00,148.946275756,3.52997606639,26.7444974022,0.0125615953466,48.2474882111,70.4033123869,2.18823041952,0.0,2.18823041952
 04/21  09:00:00,142.612204565,3.52073689393,28.7807984078,0.0,48.2474882111,62.0547409583,1.10421958135,0.0,1.10421958135
 04/21  10:00:00,141.819710417,3.5796380933,29.8559964669,0.0,48.2474882111,60.1281475517,2.18861982991,0.0,2.18861982991
 04/21  11:00:00,147.525307649,3.86341781047,33.3512205754,0.0,48.2474882111,62.0547409583,2.18896350538,0.0,2.18896350538
 04/21  12:00:00,148.425640315,3.77338045134,34.8859391073,0.0,48.2474882111,61.5103924513,2.18971865271,0.0,2.18971865271
 04/21  13:00:00,155.753802935,4.31215654226,39.5254826233,0.0,48.2474882111,63.6602354638,3.27466742311,0.0,3.27466742311
 04/21  14:00:00,152.340920238,4.34746971725,39.6093746639,0.0,48.2474882111,60.1281475517,1.10414180787,0.0,1.10414180787
 04/21  15:00:00,152.403548206,4.37651172651,39.6429606227,0.0,48.2474882111,60.1281475517,2.18822896999,0.0,2.18822896999
 04/21  16:00:00,158.424990041,4.73747692721,42.4135471469,0.0,48.2474882111,63.0180376616,2.18884179755,0.0,2.18884179755
 04/21  17:00:00,145.57063146,4.25408250383,40.9874966424,0.0,37.5258241642,62.7947880557,1.10383226998,0.0,1.10383226998
 04/21  18:00:00,100.18777341,3.31207084627,34.0449233989,0.0,26.8041601173,36.0181789539,1.10358816979,0.0,1.10358816979
 04/21  19:00:00,97.5803334465,3.19604879154,31.6549633652,0.0,26.8041601173,33.4493877451,1.10331703063,0.0,1.10331703063
 04/21  20:00:00,91.9594379088,3.12709387114,29.8488521515,0.0,16.0824960704,28.0885557216,1.10338355957,0.0,1.10338355957
 04/21  21:00:00,89.3799654919,3.12709387114,28.2927039007,0.261071438407,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029709333,0.0,1.1029709333
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296852167,0.0,1.10296852167
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296689741,0.0,1.10296689741
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307783396,0.0,1.10307783396
 04/22  06:00:00,72.4375935418,3.38125150119,28.5730337435,1.33404141915,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,64.1734367824,3.12709387114,27.9786325942,1.11752768812,5.36083202345,26.5809105114,1.10317894609,0.0,1.10317894609
 04/22  08:00:00,90.2116690766,3.12709387114,28.5092354555,0.463194806006,26.8041601173,31.2995447326,1.10330769264,0.0,1.10330769264
 04/22  09:00:00,93.58320177,3.12709387114,29.9701671465,0.126103500747,26.8041601173,33.5472370403,1.10360849571,0.0,1.10360849571
 04/22  10:00:00,96.2250552272,3.13131572106,33.6971989578,0.0,26.8041601173,32.583940337,1.10351228781,0.0,1.10351228781
 04/22  11:00:00,102.701220314,3.22448593117,37.8325015269,0.0,26.8041601173,34.8316326447,1.10359227006,0.0,1.10359227006
 04/22  12:00:00,106.129870503,3.31554127558,42.4544919755,0.0,26.8041601173,33.5472370403,1.10350565976,0.0,1.10350565976
 04/22  13:00:00,109.419542639,3.44756145147,48.1809351444,0.0,26.8041601173,30.9784458315,1.1034493167,0.0,1.1034493167
 04/22  14:00:00,80.8723487116,3.36720753892,48.1237497525,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/22  15:00:00,79.5084866067,3.34079237447,48.0706984164,0.0,8.04124803518,20.0473076865,1.1033289791,0.0,1.1033289791
 04/22  16:00:00,81.0751037856,3.40214907774,49.254859991,0.0,8.04124803518,20.3684065876,1.10332359414,0.0,1.10332359414
 04/22  17:00:00,71.0115448347,3.40479710846,46.9088021434,0.0,2.68041601173,18.0090894769,1.10303681338,0.0,1.10303681338
 04/22  18:00:00,42.42339139,2.0719540481,21.5800851657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,40.9984857086,1.75610398178,18.0036962173,0.0,2.68041601173,16.0824960704,1.10310206929,0.0,1.10310206929
 04/22  20:00:00,39.318648837,0.460112019194,5.28318464158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312265091,0.0,1.10312265091
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296593828,0.0,1.10296593828
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292827521,0.0,1.10292827521
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303176477,0.0,1.10303176477
 04/23  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293315758,0.0,1.10293315758
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293212949,0.0,1.10293212949
 04/23  11:00:00,30.7292013307,0.897784165742,11.0600649888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,33.719264275,1.24290904969,13.7050030492,0.0,2.68041601173,16.0824960704,1.10304847077,0.0,1.10304847077
 04/23  13:00:00,36.3152033622,1.49631380776,16.0475373783,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,37.1150102141,1.5599409776,16.7837170603,0.0,2.68041601173,16.0824960704,1.10306171379,0.0,1.10306171379
 04/23  15:00:00,43.5459889911,1.98675938629,22.7878774286,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,43.6571973761,2.09458573343,22.7912594664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,35.7144117722,1.381090362,15.561969234,0.0,2.68041601173,16.0824960704,1.10298357565,0.0,1.10298357565
 04/23  18:00:00,31.8653324577,1.0706090371,12.0233712444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,23.5528614941,0.368089615355,4.41341970254,0.0,2.68041601173,16.0824960704,1.10296532436,0.0,1.10296532436
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303419888,0.0,1.10303419888
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293135843,0.0,1.10293135843
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296448636,0.0,1.10296448636
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308394858,0.0,1.10308394858
 04/24  06:00:00,70.1400557391,3.33321743581,23.3019323364,4.35563908886,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,72.2318050093,3.12709387114,14.1520898495,6.17989549196,16.0824960704,32.6817896323,1.10348225975,0.0,1.10348225975
 04/24  08:00:00,139.296296381,3.32964307315,16.1277824775,1.17963013804,48.2474882111,70.4033123869,2.18809471325,0.0,2.18809471325
 04/24  09:00:00,130.375020759,3.27439026728,16.2030461714,0.58691505694,48.2474882111,62.0547409583,1.10414896162,0.0,1.10414896162
 04/24  10:00:00,128.414763245,3.26749901715,16.3139265104,0.449261860746,48.2474882111,60.1281475517,2.18843222434,0.0,2.18843222434
 04/24  11:00:00,131.332051647,3.34562138083,17.478570813,0.197190189477,48.2474882111,62.0547409583,2.18923337289,0.0,2.18923337289
 04/24  12:00:00,131.176945993,3.2788139542,17.6664165302,0.46539475171,48.2474882111,61.5103924513,2.18994020353,0.0,2.18994020353
 04/24  13:00:00,134.707827043,3.44510340801,19.3450571065,0.00150275917516,48.2474882111,63.6602354638,3.27461752378,0.0,3.27461752378
 04/24  14:00:00,131.220388887,3.3773035654,19.4590094651,0.0,48.2474882111,60.1281475517,1.10402461098,0.0,1.10402461098
 04/24  15:00:00,132.239090713,3.40571508925,20.4492997672,0.0,48.2474882111,60.1281475517,2.18797483092,0.0,2.18797483092
 04/24  16:00:00,136.744489615,3.52847637197,21.9420472762,0.0,48.2474882111,63.0180376616,2.18893709899,0.0,2.18893709899
 04/24  17:00:00,125.396037043,3.47957680032,21.5874079289,0.0,37.5258241642,62.7947880557,1.10371911223,0.0,1.10371911223
 04/24  18:00:00,86.199292308,3.12709387114,19.6860018033,0.555417468299,26.8041601173,36.0181789539,1.10335551083,0.0,1.10335551083
 04/24  19:00:00,84.3804826606,3.12709387114,19.7237251361,1.2676756969,26.8041601173,33.4493877451,1.1033366905,0.0,1.1033366905
 04/24  20:00:00,85.3472279581,3.12709387114,19.4672248452,3.76941735562,16.0824960704,28.0885557216,1.10340013704,0.0,1.10340013704
 04/24  21:00:00,85.3513355967,3.12709387114,19.016094704,5.50905073977,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296733516,0.0,1.10296733516
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296736619,0.0,1.10296736619
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296612797,0.0,1.10296612797
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307803491,0.0,1.10307803491
 04/25  06:00:00,73.1164334569,3.20855263909,24.4602009723,6.29841296752,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,87.4385285838,3.12709387114,29.002354189,6.53635472696,16.0824960704,32.6817896323,1.10340236802,0.0,1.10340236802
 04/25  08:00:00,154.476291317,3.29091651422,31.7436091763,0.782524934148,48.2474882111,70.4033123869,2.18822725556,0.0,2.18822725556
 04/25  09:00:00,145.947873822,3.16384045608,32.4694467749,0.00391732702536,48.2474882111,62.0547409583,1.10426414648,0.0,1.10426414648
 04/25  10:00:00,144.837580695,3.14171087042,33.3117939673,0.0,48.2474882111,60.1281475517,2.18842224085,0.0,2.18842224085
 04/25  11:00:00,147.846242741,3.22336232476,34.3122111529,0.0,48.2474882111,62.0547409583,2.18896617533,0.0,2.18896617533
 04/25  12:00:00,143.473659125,3.29398506587,30.4133533021,0.0,48.2474882111,61.5103924513,2.18966328163,0.0,2.18966328163
 04/25  13:00:00,144.816596829,3.35896588677,29.5414671737,0.0,48.2474882111,63.6602354638,3.27449495764,0.0,3.27449495764
 04/25  14:00:00,142.886700349,3.36009412292,31.1425303691,0.0,48.2474882111,60.1281475517,1.10407509488,0.0,1.10407509488
 04/25  15:00:00,143.892645949,3.4121114519,32.0964586403,0.0,48.2474882111,60.1281475517,2.18806682122,0.0,2.18806682122
 04/25  16:00:00,148.892652028,3.58457998449,34.0341060768,0.0,48.2474882111,63.0180376616,2.18861957617,0.0,2.18861957617
 04/25  17:00:00,138.152015528,3.51845695828,34.3045062553,0.0,37.5258241642,62.7947880557,1.10372540238,0.0,1.10372540238
 04/25  18:00:00,96.0224089345,3.12709387114,30.0645358981,0.0,26.8041601173,36.0181789539,1.10360007676,0.0,1.10360007676
 04/25  19:00:00,91.6474522381,3.12709387114,28.2583704105,0.0,26.8041601173,33.4493877451,1.10330245504,0.0,1.10330245504
 04/25  20:00:00,89.6834427941,3.12709387114,26.9487221752,0.62413486164,16.0824960704,28.0885557216,1.10336839214,0.0,1.10336839214
 04/25  21:00:00,88.218831285,3.12709387114,25.8152205487,1.57742058339,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296275397,0.0,1.10296275397
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296543615,0.0,1.10296543615
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296586026,0.0,1.10296586026
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307123596,0.0,1.10307123596
 04/26  06:00:00,72.5373133944,3.25656102624,27.0913056071,3.04017988301,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,81.311099115,3.12709387114,24.0086108087,5.4026686384,16.0824960704,32.6817896323,1.10349953435,0.0,1.10349953435
 04/26  08:00:00,145.892405957,3.30743190519,22.6671078455,1.25862551446,48.2474882111,70.4033123869,1.10407923032,0.0,1.10407923032
 04/26  09:00:00,136.08081442,3.17178489657,21.9804941416,0.617866118241,48.2474882111,62.0547409583,2.18825611028,0.0,2.18825611028
 04/26  10:00:00,133.252125305,3.14285796823,21.5618804943,0.163310985579,48.2474882111,60.1281475517,2.18853092356,0.0,2.18853092356
 04/26  11:00:00,137.315575352,3.21592385491,23.7863933898,0.00258884382757,48.2474882111,62.0547409583,2.18915612842,0.0,2.18915612842
 04/26  12:00:00,139.881218108,3.28735685338,26.8190838832,0.00845661490842,48.2474882111,61.5103924513,2.18994891365,0.0,2.18994891365
 04/26  13:00:00,144.752561567,3.3400141233,29.4963836751,0.0,48.2474882111,63.6602354638,2.18963773454,0.0,2.18963773454
 04/26  14:00:00,144.50764394,3.38292550756,32.7406425754,0.0,48.2474882111,60.1281475517,2.18847547611,0.0,2.18847547611
 04/26  15:00:00,147.446677164,3.58120607606,35.4813952313,0.0,48.2474882111,60.1281475517,1.10402867246,0.0,1.10402867246
 04/26  16:00:00,152.672209243,4.11087829776,37.2873649785,0.0,48.2474882111,63.0180376616,2.18861629629,0.0,2.18861629629
 04/26  17:00:00,139.268741899,4.17858702987,34.7611025554,0.0,37.5258241642,62.7947880557,2.18754472528,0.0,2.18754472528
 04/26  18:00:00,95.7514222824,3.41310022571,29.5075428915,0.0,26.8041601173,36.0181789539,1.10353199748,0.0,1.10353199748
 04/26  19:00:00,89.8414408405,3.20762314036,26.3718297437,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,84.960965946,3.12709387114,22.5408563521,0.309523836559,16.0824960704,28.0885557216,1.1034444296,0.0,1.1034444296
 04/26  21:00:00,83.2437420165,3.12709387114,21.6718669047,0.745684958985,16.0824960704,26.8041601173,1.10307473704,0.0,1.10307473704
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296466982,0.0,1.10296466982
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296466242,0.0,1.10296466242
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296512761,0.0,1.10296512761
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,74.527694767,3.23274465723,20.3391851684,11.8064980633,5.36083202345,21.4433280938,1.10304191951,0.0,1.10304191951
 04/27  07:00:00,75.587571995,3.12709387114,13.9497385572,9.73801376992,16.0824960704,32.6817896323,1.10354692063,0.0,1.10354692063
 04/27  08:00:00,141.705972852,3.31595206112,18.7602658964,0.970514202941,48.2474882111,70.4033123869,1.10418564822,0.0,1.10418564822
 04/27  09:00:00,137.006746339,3.32614190921,23.2889807364,0.0809544302387,48.2474882111,62.0547409583,2.18848631096,0.0,2.18848631096
 04/27  10:00:00,138.211020071,3.40569920186,26.4212450121,0.0,48.2474882111,60.1281475517,1.10419179244,0.0,1.10419179244
 04/27  11:00:00,142.620093707,3.4747485426,28.8346759006,0.0,48.2474882111,62.0547409583,2.18906400288,0.0,2.18906400288
 04/27  12:00:00,144.422113806,3.4404084207,31.2153846286,0.0,48.2474882111,61.5103924513,3.2745348566,0.0,3.2745348566
 04/27  13:00:00,151.621654535,3.89329259189,35.8121981745,0.0,48.2474882111,63.6602354638,2.18939509557,0.0,2.18939509557
 04/27  14:00:00,151.390822242,4.08805454681,38.9186918384,0.0,48.2474882111,60.1281475517,2.18806647971,0.0,2.18806647971
 04/27  15:00:00,154.746107213,4.4466254002,41.9154059558,0.0,48.2474882111,60.1281475517,1.10395327769,0.0,1.10395327769
 04/27  16:00:00,163.132018077,5.14493128513,46.7131208254,0.0,48.2474882111,63.0180376616,2.18871260243,0.0,2.18871260243
 04/27  17:00:00,152.369714886,5.10030667162,46.9403559007,0.0,37.5258241642,62.7947880557,1.10371869711,0.0,1.10371869711
 04/27  18:00:00,105.553819489,3.9310561966,38.7919841276,0.0,26.8041601173,36.0181789539,1.10352624246,0.0,1.10352624246
 04/27  19:00:00,98.4635008957,3.56778625629,34.633726683,0.0,26.8041601173,33.4493877451,1.10336055224,0.0,1.10336055224
 04/27  20:00:00,91.7927511435,3.1815408999,29.6277183575,0.0,16.0824960704,28.0885557216,1.10341327129,0.0,1.10341327129
 04/27  21:00:00,88.1347687771,3.13611491347,27.234969976,0.06458760587,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305213505,0.0,1.10305213505
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296239371,0.0,1.10296239371
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296451885,0.0,1.10296451885
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306224976,0.0,1.10306224976
 04/28  06:00:00,69.6466732674,3.32468274359,25.0157114473,2.15701219842,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,74.4072905556,3.12709387114,20.884412589,1.6230582987,16.0824960704,32.6817896323,1.10348460297,0.0,1.10348460297
 04/28  08:00:00,147.788185829,3.45449394038,25.6205946956,0.053856500715,48.2474882111,70.4033123869,2.18827503324,0.0,2.18827503324
 04/28  09:00:00,146.810062208,3.73306585514,32.7663270898,0.0,48.2474882111,62.0547409583,1.10411434434,0.0,1.10411434434
 04/28  10:00:00,151.891177379,3.97940018363,39.5277013384,0.0,48.2474882111,60.1281475517,2.18832745588,0.0,2.18832745588
 04/28  11:00:00,158.489750786,4.31333656626,43.8657449566,0.0,48.2474882111,62.0547409583,2.18906485837,0.0,2.18906485837
 04/28  12:00:00,158.057069616,4.12748399498,44.1632648643,0.0,48.2474882111,61.5103924513,2.18971692211,0.0,2.18971692211
 04/28  13:00:00,164.354756192,4.81772903981,47.6208633834,0.0,48.2474882111,63.6602354638,3.27451007721,0.0,3.27451007721
 04/28  14:00:00,161.94521211,4.91745262464,48.6436836286,0.0,48.2474882111,60.1281475517,1.10407091667,0.0,1.10407091667
 04/28  15:00:00,165.035667139,5.38444033976,51.2671509424,0.0,48.2474882111,60.1281475517,2.18803507266,0.0,2.18803507266
 04/28  16:00:00,172.044367944,6.05729254848,54.7131094291,0.0,48.2474882111,63.0180376616,1.1042960805,0.0,1.1042960805
 04/28  17:00:00,158.909370966,5.69232792921,52.8879907229,0.0,37.5258241642,62.7947880557,2.18782390653,0.0,2.18782390653
 04/28  18:00:00,108.581515226,3.86904434539,41.8816917159,0.0,26.8041601173,36.0181789539,1.10356047835,0.0,1.10356047835
 04/28  19:00:00,103.752937819,3.56196527641,39.9289845863,0.0,26.8041601173,33.4493877451,1.10333765958,0.0,1.10333765958
 04/28  20:00:00,98.7515149583,3.25406488675,36.5139581854,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/28  21:00:00,94.6478155607,3.17279957016,33.7759197089,0.0,16.0824960704,26.8041601173,1.10322934723,0.0,1.10322934723
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296030101,0.0,1.10296030101
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296357376,0.0,1.10296357376
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102963323,0.0,1.102963323
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,67.6012691959,3.35156832948,25.6679745463,1.89979277538,5.36083202345,21.4433280938,1.10310750998,0.0,1.10310750998
 04/29  07:00:00,54.2040857512,3.12709387114,17.3893202229,1.73748902823,5.36083202345,26.5809105114,1.10318275724,0.0,1.10318275724
 04/29  08:00:00,79.8738789121,3.12709387114,17.78461987,0.850020226889,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,83.4002459594,3.12709387114,19.381854679,0.531460157537,26.8041601173,33.5472370403,1.10356997092,0.0,1.10356997092
 04/29  10:00:00,83.6143388066,3.12709387114,20.8528517348,0.237852652183,26.8041601173,32.583940337,1.1035156867,0.0,1.1035156867
 04/29  11:00:00,86.5794989837,3.12709387114,21.7940952844,0.0140769720829,26.8041601173,34.8316326447,1.10362255086,0.0,1.10362255086
 04/29  12:00:00,87.6161654334,3.14577926906,24.1105489126,0.0,26.8041601173,33.5472370403,1.10350824841,0.0,1.10350824841
 04/29  13:00:00,87.8892706811,3.21752050427,26.8807041339,0.0,26.8041601173,30.9784458315,1.10351046067,0.0,1.10351046067
 04/29  14:00:00,61.00911629,3.19184771926,28.4358771506,0.0,8.04124803518,21.3317032909,1.10332347106,0.0,1.10332347106
 04/29  15:00:00,61.7459778963,3.18106041209,30.4679216684,0.0,8.04124803518,20.0473076865,1.10324717514,0.0,1.10324717514
 04/29  16:00:00,61.6526344677,3.14582282032,30.0887169306,0.0,8.04124803518,20.3684065876,1.10327387385,0.0,1.10327387385
 04/29  17:00:00,53.1874674453,3.12711114833,29.3624107141,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,28.7841665779,1.00843734167,9.00437706008,0.0,2.68041601173,16.0824960704,1.10309415146,0.0,1.10309415146
 04/29  19:00:00,30.9478106952,1.25465384477,10.9218046742,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,35.3697845902,0.184044807677,1.6103876063,0.0,2.68041601173,16.0824960704,1.10303219722,0.0,1.10303219722
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296283922,0.0,1.10296283922
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292842402,0.0,1.10292842402
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292717368,0.0,1.10292717368
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029290864,0.0,1.1029290864
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,19.5281338274,0.0864124356775,0.670369215519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,31.8585875432,1.54651070625,11.5407246607,0.0,2.68041601173,16.0824960704,1.10298270449,0.0,1.10298270449
 04/30  10:00:00,32.9606104685,1.65946017907,12.5297981133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,27.8992187665,1.06312907955,8.06473751074,0.0,2.68041601173,16.0824960704,1.10305569244,0.0,1.10305569244
 04/30  12:00:00,20.2713360415,0.172824871355,1.32715899396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311472606,0.0,1.10311472606
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,31.2297774325,1.21425261102,11.2441726453,0.0,2.68041601173,16.0824960704,1.10298258304,0.0,1.10298258304
 04/30  16:00:00,38.7681941875,2.03969157684,17.9571504345,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,41.4919682096,2.40236200322,20.3182540301,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,37.2191208507,2.02897123659,16.4187974379,0.0,2.68041601173,16.0824960704,1.10297931207,0.0,1.10297931207
 04/30  19:00:00,25.4412957582,0.724959294387,5.94498428766,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302839573,0.0,1.10302839573
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292807151,0.0,1.10292807151
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296203644,0.0,1.10296203644
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296172866,0.0,1.10296172866
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,70.4795880733,3.51554290917,30.0734140898,0.208697529644,5.36083202345,21.4433280938,1.1030320928,0.0,1.1030320928
 05/01  07:00:00,85.959820369,3.12709387114,33.7722237322,0.287776968927,16.0824960704,32.6817896323,1.10346521982,0.0,1.10346521982
 05/01  08:00:00,160.102504144,3.47512818319,37.9681352691,0.0,48.2474882111,70.4033123869,1.10397238167,0.0,1.10397238167
 05/01  09:00:00,156.162903027,3.77258346404,42.0796502997,0.0,48.2474882111,62.0547409583,2.18827900441,0.0,2.18827900441
 05/01  10:00:00,163.756154937,4.15814932422,51.2139297562,0.0,48.2474882111,60.1281475517,1.1043058012,0.0,1.1043058012
 05/01  11:00:00,173.43079044,4.58755379705,58.5325673798,0.0,48.2474882111,62.0547409583,2.18877344834,0.0,2.18877344834
 05/01  12:00:00,175.662806302,4.43324404779,61.4632414977,0.0,48.2474882111,61.5103924513,3.27433143657,0.0,3.27433143657
 05/01  13:00:00,189.04838142,5.29178331568,71.8404343358,0.0,48.2474882111,63.6602354638,2.18959862131,0.0,2.18959862131
 05/01  14:00:00,190.754607642,5.51260212038,76.8579296651,0.0,48.2474882111,60.1281475517,1.10400732544,0.0,1.10400732544
 05/01  15:00:00,194.855566505,6.17343005855,80.2980605892,0.0,48.2474882111,60.1281475517,2.18788903805,0.0,2.18788903805
 05/01  16:00:00,201.29645566,6.9291692441,83.0933204495,0.0,48.2474882111,63.0180376616,2.18874229054,0.0,2.18874229054
 05/01  17:00:00,188.177143177,6.60529291087,81.2427979522,0.0,37.5258241642,62.7947880557,1.10376746005,0.0,1.10376746005
 05/01  18:00:00,134.508378042,4.64501803412,67.032580843,0.0,26.8041601173,36.0181789539,1.10351625913,0.0,1.10351625913
 05/01  19:00:00,123.642664856,4.13660342104,59.2440734789,0.0,26.8041601173,33.4493877451,1.10331807733,0.0,1.10331807733
 05/01  20:00:00,110.715352293,3.37928988591,48.3525705213,0.0,16.0824960704,28.0885557216,1.10337518292,0.0,1.10337518292
 05/01  21:00:00,104.661886384,3.24656237188,43.7162277305,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,44.2246542148,0.184044807677,2.42400919571,0.0,5.36083202345,21.4433280938,1.10301749183,0.0,1.10301749183
 05/01  23:00:00,43.7434924673,0.368089615355,4.43921865225,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029596761,0.0,1.1029596761
 05/02  02:00:00,47.038568198,0.552134423032,7.55024957533,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029617671,0.0,1.1029617671
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030616505,0.0,1.1030616505
 05/02  06:00:00,78.0274440509,4.15700995178,37.1885005544,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,84.0881452617,3.12709387114,32.1883255939,0.0,16.0824960704,32.6817896323,1.10346592544,0.0,1.10346592544
 05/02  08:00:00,150.956689905,4.095431057,28.2020181561,0.0,48.2474882111,70.4033123869,1.10400851509,0.0,1.10400851509
 05/02  09:00:00,137.456559964,3.93890968746,23.2069810131,0.0,48.2474882111,62.0547409583,2.18828743909,0.0,2.18828743909
 05/02  10:00:00,134.318361007,3.88208485509,22.0522002955,0.0,48.2474882111,60.1281475517,2.18826631936,0.0,2.18826631936
 05/02  11:00:00,136.521405169,3.96030290253,22.2504330031,0.0,48.2474882111,62.0547409583,2.18880164281,0.0,2.18880164281
 05/02  12:00:00,134.873568608,3.81824303787,21.2890048137,0.0,48.2474882111,61.5103924513,2.1898302157,0.0,2.1898302157
 05/02  13:00:00,139.979614742,4.18568621894,23.8777647537,0.0,48.2474882111,63.6602354638,2.18943404328,0.0,2.18943404328
 05/02  14:00:00,139.811035451,4.34984644861,27.0771131453,0.0,48.2474882111,60.1281475517,2.18807349526,0.0,2.18807349526
 05/02  15:00:00,142.782003542,4.54514042396,29.8527872611,0.0,48.2474882111,60.1281475517,1.10393863566,0.0,1.10393863566
 05/02  16:00:00,149.116460356,4.88709287797,32.9554015111,0.0,48.2474882111,63.0180376616,2.18862452816,0.0,2.18862452816
 05/02  17:00:00,136.88495058,4.71685945682,31.8390388088,0.0,37.5258241642,62.7947880557,1.10367072046,0.0,1.10367072046
 05/02  18:00:00,90.3494538276,3.36812495348,24.1505497089,0.0,26.8041601173,36.0181789539,1.10357098165,0.0,1.10357098165
 05/02  19:00:00,84.8084091839,3.24344076979,21.3029804576,0.0,26.8041601173,33.4493877451,1.10331248952,0.0,1.10331248952
 05/02  20:00:00,81.6129891814,3.12709387114,19.5024034241,0.0,16.0824960704,28.0885557216,1.10335089062,0.0,1.10335089062
 05/02  21:00:00,79.4208110685,3.12709387114,18.4416821099,0.152938805784,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300134961,0.0,1.10300134961
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296178419,0.0,1.10296178419
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029590182,0.0,1.1029590182
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307286218,0.0,1.10307286218
 05/03  06:00:00,66.267095937,3.29571201351,21.4391360934,4.85031428538,5.36083202345,21.4433280938,0.02,0.0,0.02
