Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/03  07:00:00,72.7269245049,3.12709387114,14.5453925151,6.28171232189,16.0824960704,32.6817896323,1.1033892752,0.0,1.1033892752
 05/03  08:00:00,140.033856759,3.52892214363,17.0502001083,0.795493815214,48.2474882111,70.4033123869,2.18795412512,0.0,2.18795412512
 05/03  09:00:00,131.558267492,3.40246431766,17.7042603504,0.140873560742,48.2474882111,62.0547409583,1.10415919739,0.0,1.10415919739
 05/03  10:00:00,130.083716864,3.38961973281,18.3100212745,0.0,48.2474882111,60.1281475517,2.18839070786,0.0,2.18839070786
 05/03  11:00:00,134.3210356,3.50501586446,20.5053504722,0.0,48.2474882111,62.0547409583,2.18914867225,0.0,2.18914867225
 05/03  12:00:00,137.2376411,3.53241682637,23.9389035175,0.0,48.2474882111,61.5103924513,2.1894736597,0.0,2.1894736597
 05/03  13:00:00,144.18762421,3.69901448019,28.5724459609,0.0,48.2474882111,63.6602354638,2.18944821173,0.0,2.18944821173
 05/03  14:00:00,143.966804428,3.78705900767,31.7956695631,0.0,48.2474882111,60.1281475517,2.18823822438,0.0,2.18823822438
 05/03  15:00:00,148.387553564,4.05017460694,35.9533031002,0.0,48.2474882111,60.1281475517,1.10389173483,0.0,1.10389173483
 05/03  16:00:00,156.677141619,4.68019413932,40.7229815134,0.0,48.2474882111,63.0180376616,2.18851341999,0.0,2.18851341999
 05/03  17:00:00,143.751244197,4.68964248698,38.7325493963,0.0,37.5258241642,62.7947880557,1.10369453335,0.0,1.10369453335
 05/03  18:00:00,97.3557130782,3.46111047206,31.0638234409,0.0,26.8041601173,36.0181789539,1.10358316567,0.0,1.10358316567
 05/03  19:00:00,92.7300319689,3.21653068199,29.2515133305,0.0,26.8041601173,33.4493877451,1.10334460571,0.0,1.10334460571
 05/03  20:00:00,90.0627902619,3.12709387114,27.9522045047,0.0,16.0824960704,28.0885557216,1.10336299761,0.0,1.10336299761
 05/03  21:00:00,87.6998190723,3.12709387114,26.8639597169,0.00966920251423,16.0824960704,26.8041601173,1.10305823008,0.0,1.10305823008
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029598689,0.0,1.1029598689
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295998758,0.0,1.10295998758
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306133587,0.0,1.10306133587
 05/04  06:00:00,67.383952637,3.34948301408,26.8177731475,0.534762930761,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,76.6845346119,3.12709387114,23.5663710393,1.21834390471,16.0824960704,32.6817896323,1.10341935819,0.0,1.10341935819
 05/04  08:00:00,147.924816633,3.56477796889,25.7007979718,0.0,48.2474882111,70.4033123869,2.1881905332,0.0,2.1881905332
 05/04  09:00:00,139.6378552,3.46171417721,25.865471759,0.0,48.2474882111,62.0547409583,1.10404996437,0.0,1.10404996437
 05/04  10:00:00,139.361360393,3.4968728711,27.4804116651,0.0,48.2474882111,60.1281475517,2.18836761108,0.0,2.18836761108
 05/04  11:00:00,143.88091674,3.78086724994,29.7893802263,0.0,48.2474882111,62.0547409583,2.1887885594,0.0,2.1887885594
 05/04  12:00:00,145.872749939,3.84948169903,32.2569474838,0.0,48.2474882111,61.5103924513,2.18967227585,0.0,2.18967227585
 05/04  13:00:00,156.886892169,4.5135941604,40.4571342399,0.0,48.2474882111,63.6602354638,2.1893574047,0.0,2.1893574047
 05/04  14:00:00,156.573137223,4.59377475863,43.5952866076,0.0,48.2474882111,60.1281475517,2.1884079196,0.0,2.1884079196
 05/04  15:00:00,159.290978692,4.91909666128,45.9878061738,0.0,48.2474882111,60.1281475517,1.10397039788,0.0,1.10397039788
 05/04  16:00:00,165.185942263,5.62053896422,48.2914373319,0.0,48.2474882111,63.0180376616,2.18841270414,0.0,2.18841270414
 05/04  17:00:00,153.130531106,5.5333282459,47.2681505465,0.0,37.5258241642,62.7947880557,1.10375791355,0.0,1.10375791355
 05/04  18:00:00,104.150570573,3.8883030268,37.4314883809,0.0,26.8041601173,36.0181789539,1.10359641969,0.0,1.10359641969
 05/04  19:00:00,96.3280062635,3.41398205227,32.6520362548,0.0,26.8041601173,33.4493877451,1.10339919555,0.0,1.10339919555
 05/04  20:00:00,91.7354853305,3.17596694933,29.576026495,0.0,16.0824960704,28.0885557216,1.10340826265,0.0,1.10340826265
 05/04  21:00:00,89.1024846824,3.13339827486,28.2699901258,0.0,16.0824960704,26.8041601173,1.1030559324,0.0,1.1030559324
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295728777,0.0,1.10295728777
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295965058,0.0,1.10295965058
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301558392,0.0,1.10301558392
 05/05  06:00:00,67.4702838676,3.37924587691,26.6999229806,0.709181465312,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,75.2264502445,3.12709387114,22.4329151019,0.893715474643,16.0824960704,32.6817896323,1.10317940503,0.0,1.10317940503
 05/05  08:00:00,148.855215761,3.68688682743,26.5090882412,0.0,48.2474882111,70.4033123869,2.18795871263,0.0,2.18795871263
 05/05  09:00:00,143.634971048,3.6336087673,29.6906930171,0.0,48.2474882111,62.0547409583,1.10409721483,0.0,1.10409721483
 05/05  10:00:00,145.44467794,3.68281752458,33.377784559,0.0,48.2474882111,60.1281475517,2.18845480676,0.0,2.18845480676
 05/05  11:00:00,155.831916156,4.08523194744,41.436014945,0.0,48.2474882111,62.0547409583,2.18886158275,0.0,2.18886158275
 05/05  12:00:00,161.346447343,4.1448030274,47.4353235589,0.0,48.2474882111,61.5103924513,2.18973391604,0.0,2.18973391604
 05/05  13:00:00,171.686801336,4.94507284993,54.8255647172,0.0,48.2474882111,63.6602354638,2.18940235993,0.0,2.18940235993
 05/05  14:00:00,171.448979021,5.07868195813,57.9862212064,0.0,48.2474882111,60.1281475517,2.18844444616,0.0,2.18844444616
 05/05  15:00:00,177.673679185,5.56836644829,63.7212368802,0.0,48.2474882111,60.1281475517,1.10398467063,0.0,1.10398467063
 05/05  16:00:00,188.385550511,6.28034445593,70.8312400887,0.0,48.2474882111,63.0180376616,2.1884323758,0.0,2.1884323758
 05/05  17:00:00,173.605786009,5.88248970042,67.3942439949,0.0,37.5258241642,62.7947880557,1.1037639829,0.0,1.1037639829
 05/05  18:00:00,119.430263653,3.9246845802,52.6747999071,0.0,26.8041601173,36.0181789539,1.1036003101,0.0,1.1036003101
 05/05  19:00:00,112.23091808,3.6325499344,48.3363801893,0.0,26.8041601173,33.4493877451,1.10340102329,0.0,1.10340102329
 05/05  20:00:00,106.261456981,3.21800500595,44.0599600885,0.0,16.0824960704,28.0885557216,1.10340879288,0.0,1.10340879288
 05/05  21:00:00,102.132657826,3.14412717057,41.2894343735,0.0,16.0824960704,26.8041601173,1.10305535113,0.0,1.10305535113
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295655795,0.0,1.10295655795
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295892145,0.0,1.10295892145
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301443174,0.0,1.10301443174
 05/06  06:00:00,74.2446910215,3.77751153793,33.7852459388,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,70.5539150542,3.12709387114,35.4766385541,0.0,5.36083202345,26.5809105114,1.10310563151,0.0,1.10310563151
 05/06  08:00:00,99.1391851936,3.13526445554,37.8917757941,0.0,26.8041601173,31.2995447326,1.10331954739,0.0,1.10331954739
 05/06  09:00:00,105.597754877,3.2581602138,41.9797574113,0.0,26.8041601173,33.5472370403,1.10356171499,0.0,1.10356171499
 05/06  10:00:00,106.438607322,3.36183662859,43.6802301446,0.0,26.8041601173,32.583940337,1.10345324142,0.0,1.10345324142
 05/06  11:00:00,111.043708537,3.53321789408,45.8662577873,0.0,26.8041601173,34.8316326447,1.10360285543,0.0,1.10360285543
 05/06  12:00:00,111.413349717,3.58850721503,47.4650052504,0.0,26.8041601173,33.5472370403,1.10348974557,0.0,1.10348974557
 05/06  13:00:00,110.624241875,3.67894806109,49.1542477711,0.0,26.8041601173,30.9784458315,1.10341056027,0.0,1.10341056027
 05/06  14:00:00,79.4248167185,3.46916670996,46.5742585883,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,79.3350234603,3.44434820117,47.7936794434,0.0,8.04124803518,20.0473076865,1.10327793436,0.0,1.10327793436
 05/06  16:00:00,80.2748783757,3.4220848165,48.4346988423,0.0,8.04124803518,20.3684065876,1.10325427609,0.0,1.10325427609
 05/06  17:00:00,70.1273056772,3.28574609336,46.143614001,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,27.7845960776,0.724959294387,8.28828460703,0.0,2.68041601173,16.0824960704,1.10297366184,0.0,1.10297366184
 05/06  19:00:00,28.3975924602,0.775087627291,8.85115265671,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308380996,0.0,1.10308380996
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,40.9669069505,0.552134423032,6.83942035131,0.0,2.68041601173,16.0824960704,1.10300802841,0.0,1.10300802841
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295428128,0.0,1.10295428128
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292559381,0.0,1.10292559381
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302509351,0.0,1.10302509351
 05/07  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,20.0448195767,0.0920224038387,1.1814449967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,43.8117888483,2.08833984329,22.9520968288,0.0,2.68041601173,16.0824960704,1.10297884912,0.0,1.10297884912
 05/07  09:00:00,33.6135250382,1.33328535688,13.5088875051,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,38.0890218308,1.71226133668,17.6054083179,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,37.1735180976,1.5656749952,16.8364909262,0.0,2.68041601173,16.0824960704,1.10300660482,0.0,1.10300660482
 05/07  12:00:00,35.7281909113,1.3858800583,15.5709586768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,39.9784675834,1.73920921977,19.4679061875,0.0,2.68041601173,16.0824960704,1.10314157777,0.0,1.10314157777
 05/07  14:00:00,34.9816478836,1.316002114,14.8942935934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,38.9522234972,1.62413849077,18.5567328302,0.0,2.68041601173,16.0824960704,1.10296073281,0.0,1.10296073281
 05/07  16:00:00,45.6596792832,2.18806887388,24.7002582331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,31.0488339733,0.984721460181,11.2927603369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,29.7632325314,0.816981698226,10.174898657,0.0,2.68041601173,16.0824960704,1.10297483307,0.0,1.10297483307
 05/07  19:00:00,31.0770149396,0.959132434968,11.3465303284,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,36.2329196327,0.368089615355,4.7568111745,0.0,2.68041601173,16.0824960704,1.10297846487,0.0,1.10297846487
 05/07  21:00:00,35.90476842,0.184044807677,2.14537143615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292398099,0.0,1.10292398099
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,46.3551723389,0.552134423032,6.86685371619,0.0,2.68041601173,21.4433280938,1.10295732769,0.0,1.10295732769
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295684974,0.0,1.10295684974
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,75.8117620227,4.06821562478,35.0616128532,0.0,5.36083202345,21.4433280938,1.10306489974,0.0,1.10306489974
 05/08  07:00:00,86.2408804713,3.12751504952,34.3406396251,0.0,16.0824960704,32.6817896323,1.10343169855,0.0,1.10343169855
 05/08  08:00:00,167.009505397,4.38565072259,43.9646139823,0.0,48.2474882111,70.4033123869,1.10402149632,0.0,1.10402149632
 05/08  09:00:00,160.153007965,4.33441394586,45.5079247557,0.0,48.2474882111,62.0547409583,2.18831380708,0.0,2.18831380708
 05/08  10:00:00,160.446808357,4.37219144672,47.690541053,0.0,48.2474882111,60.1281475517,1.10406404354,0.0,1.10406404354
 05/08  11:00:00,167.555361463,4.63460961902,52.6100825801,0.0,48.2474882111,62.0547409583,2.1886723237,0.0,2.1886723237
 05/08  12:00:00,166.350744448,4.41006122685,52.1743624651,0.0,48.2474882111,61.5103924513,2.18936220544,0.0,2.18936220544
 05/08  13:00:00,176.006481435,5.16479168805,58.9255259776,0.0,48.2474882111,63.6602354638,3.27413495459,0.0,3.27413495459
 05/08  14:00:00,178.513383008,5.48773067149,64.64157648,0.0,48.2474882111,60.1281475517,1.10401959946,0.0,1.10401959946
 05/08  15:00:00,181.697619797,6.00946192201,67.3040820185,0.0,48.2474882111,60.1281475517,2.18785676179,0.0,2.18785676179
 05/08  16:00:00,184.897570277,6.50900560533,67.1145987045,0.0,48.2474882111,63.0180376616,1.10440679027,0.0,1.10440679027
 05/08  17:00:00,168.596504945,5.82301704967,62.4444355815,0.0,37.5258241642,62.7947880557,2.18764339271,0.0,2.18764339271
 05/08  18:00:00,116.071900425,3.7717583195,49.4693629403,0.0,26.8041601173,36.0181789539,1.10350516701,0.0,1.10350516701
 05/08  19:00:00,110.831449733,3.56164788791,47.0078138885,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,102.732900927,3.1987989645,43.0179434093,0.0,16.0824960704,28.0885557216,1.10340117277,0.0,1.10340117277
 05/08  21:00:00,93.6215886871,3.13605303562,32.7864393698,0.0,16.0824960704,26.8041601173,1.10306434837,0.0,1.10306434837
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295415797,0.0,1.10295415797
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295674024,0.0,1.10295674024
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295665199,0.0,1.10295665199
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,74.4099662753,3.77618127597,33.9518514546,0.0,5.36083202345,21.4433280938,1.10302060172,0.0,1.10302060172
 05/09  07:00:00,86.2063906148,3.12709387114,34.306570947,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/09  08:00:00,156.195346815,4.0359409526,33.5001651701,0.0,48.2474882111,70.4033123869,2.18769827035,0.0,2.18769827035
 05/09  09:00:00,142.661179607,3.98040830879,28.370102035,0.0,48.2474882111,62.0547409583,1.10413566318,0.0,1.10413566318
 05/09  10:00:00,140.414275792,4.08824369189,27.9419562429,0.0,48.2474882111,60.1281475517,2.18826947211,0.0,2.18826947211
 05/09  11:00:00,143.485400099,4.3072350705,28.8674957654,0.0,48.2474882111,62.0547409583,2.18884610029,0.0,2.18884610029
 05/09  12:00:00,142.040272294,4.03189285145,28.2420586862,0.0,48.2474882111,61.5103924513,2.18965284347,0.0,2.18965284347
 05/09  13:00:00,146.986004564,4.47225790749,30.5975828879,0.0,48.2474882111,63.6602354638,2.18927723714,0.0,2.18927723714
 05/09  14:00:00,145.567963702,4.57377129933,32.6101165457,0.0,48.2474882111,60.1281475517,2.18829111465,0.0,2.18829111465
 05/09  15:00:00,148.362407119,4.78483138559,35.1934998768,0.0,48.2474882111,60.1281475517,1.10389749986,0.0,1.10389749986
 05/09  16:00:00,153.807318466,5.12298432979,37.4103681693,0.0,48.2474882111,63.0180376616,2.18845777789,0.0,2.18845777789
 05/09  17:00:00,138.826665883,4.69905828215,33.7985552866,0.0,37.5258241642,62.7947880557,1.10375277819,0.0,1.10375277819
 05/09  18:00:00,92.3827109125,3.33790411869,26.2140276285,0.0,26.8041601173,36.0181789539,1.10353874037,0.0,1.10353874037
 05/09  19:00:00,87.9598194944,3.24623763744,24.4515939004,0.0,26.8041601173,33.4493877451,1.10329950098,0.0,1.10329950098
 05/09  20:00:00,82.5075092924,3.12737663267,22.8639741069,0.0,16.0824960704,28.0885557216,1.10338370537,0.0,1.10338370537
 05/09  21:00:00,83.3140440804,3.12709387114,22.4878539275,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300605948,0.0,1.10300605948
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295669687,0.0,1.10295669687
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295604899,0.0,1.10295604899
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305391079,0.0,1.10305391079
 05/10  06:00:00,63.8323217858,3.34650961552,24.8874619968,1.38374996214,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,76.4027497368,3.12709387114,23.2222455446,1.28068452441,16.0824960704,32.6817896323,1.10338008044,0.0,1.10338008044
 05/10  08:00:00,151.264026154,3.6306580924,28.9741273698,0.0,48.2474882111,70.4033123869,2.18798912105,0.0,2.18798912105
 05/10  09:00:00,146.693185029,3.57706858487,32.8054471811,0.0,48.2474882111,62.0547409583,1.10407135805,0.0,1.10407135805
 05/10  10:00:00,148.020484358,3.71054050545,35.9258679955,0.0,48.2474882111,60.1281475517,2.18837317268,0.0,2.18837317268
 05/10  11:00:00,157.114196296,4.02225516753,42.7812718648,0.0,48.2474882111,62.0547409583,2.18879749375,0.0,2.18879749375
 05/10  12:00:00,160.906755849,4.0407955589,47.0996395335,0.0,48.2474882111,61.5103924513,2.1896952306,0.0,2.1896952306
 05/10  13:00:00,169.215717113,4.79447564215,52.5050777016,0.0,48.2474882111,63.6602354638,2.18921218004,0.0,2.18921218004
 05/10  14:00:00,169.727569952,4.93725477007,56.4062393249,0.0,48.2474882111,60.1281475517,1.10395439974,0.0,1.10395439974
 05/10  15:00:00,174.489059161,5.37755394835,60.7274293557,0.0,48.2474882111,60.1281475517,2.18799451811,0.0,2.18799451811
 05/10  16:00:00,179.740436297,5.99037074789,62.4760995828,0.0,48.2474882111,63.0180376616,2.18872280499,0.0,2.18872280499
 05/10  17:00:00,166.597928028,5.73887932648,60.5299963874,0.0,37.5258241642,62.7947880557,1.10373961002,0.0,1.10373961002
 05/10  18:00:00,116.825707494,4.02693893055,49.967989398,0.0,26.8041601173,36.0181789539,1.10347888516,0.0,1.10347888516
 05/10  19:00:00,109.439026698,3.71578345516,45.4612552866,0.0,26.8041601173,33.4493877451,1.10327621929,0.0,1.10327621929
 05/10  20:00:00,98.5291251582,3.19642448528,38.8165421201,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/10  21:00:00,97.0292990306,3.1325867407,36.1976160082,0.0,16.0824960704,26.8041601173,1.10321754596,0.0,1.10321754596
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029508632,0.0,1.1029508632
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295547275,0.0,1.10295547275
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295519662,0.0,1.10295519662
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,72.3008773246,3.94710317348,34.1391739397,0.0,5.36083202345,21.4433280938,1.10306954479,0.0,1.10306954479
 05/11  07:00:00,87.1671548032,3.12709387114,35.2673351353,0.0,16.0824960704,32.6817896323,1.10343291257,0.0,1.10343291257
 05/11  08:00:00,166.324070517,4.22505745002,43.4397723745,0.0,48.2474882111,70.4033123869,1.10401335686,0.0,1.10401335686
 05/11  09:00:00,161.361607805,4.26322816548,46.7877103761,0.0,48.2474882111,62.0547409583,2.18826099849,0.0,2.18826099849
 05/11  10:00:00,163.544557173,4.45424745884,50.7062338574,0.0,48.2474882111,60.1281475517,1.10398325811,0.0,1.10398325811
 05/11  11:00:00,168.920628055,4.68355545462,53.9264033364,0.0,48.2474882111,62.0547409583,2.18856019651,0.0,2.18856019651
 05/11  12:00:00,171.058204092,4.79549406845,56.4963892669,0.0,48.2474882111,61.5103924513,2.18920031288,0.0,2.18920031288
 05/11  13:00:00,182.278061381,5.68752308352,64.6743745289,0.0,48.2474882111,63.6602354638,3.27412755543,0.0,3.27412755543
 05/11  14:00:00,180.177593785,5.85933329906,65.9341846293,0.0,48.2474882111,60.1281475517,1.10391231754,0.0,1.10391231754
 05/11  15:00:00,180.918653546,6.31319282891,66.2213848607,0.0,48.2474882111,60.1281475517,1.10383956952,0.0,1.10383956952
 05/11  16:00:00,186.246474281,6.93903223552,68.0334760789,0.0,48.2474882111,63.0180376616,2.1884449644,0.0,2.1884449644
 05/11  17:00:00,172.391147925,6.58444554626,65.477650065,0.0,37.5258241642,62.7947880557,1.10375367193,0.0,1.10375367193
 05/11  18:00:00,120.18166822,4.50555261223,52.845336443,0.0,26.8041601173,36.0181789539,1.10357993872,0.0,1.10357993872
 05/11  19:00:00,112.147456532,4.05163012551,47.8338384498,0.0,26.8041601173,33.4493877451,1.10337461482,0.0,1.10337461482
 05/11  20:00:00,100.473420509,3.32188400441,40.6353779514,0.0,16.0824960704,28.0885557216,1.10337366024,0.0,1.10337366024
 05/11  21:00:00,98.2740275015,3.19143359121,37.3834976286,0.0,16.0824960704,26.8041601173,1.10305648731,0.0,1.10305648731
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295116834,0.0,1.10295116834
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295462041,0.0,1.10295462041
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,49.1322760811,0.552134423032,6.96354144669,0.0,5.36083202345,21.4433280938,1.103049968,0.0,1.103049968
 05/12  06:00:00,71.6614371984,3.82326211438,33.6235748727,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,87.9092860814,3.13431915101,36.0022411337,0.0,16.0824960704,32.6817896323,1.10343631815,0.0,1.10343631815
 05/12  08:00:00,174.199424245,4.95961202688,50.580571526,0.0,48.2474882111,70.4033123869,2.1879848785,0.0,2.1879848785
 05/12  09:00:00,168.908887425,4.97510743554,53.6231107258,0.0,48.2474882111,62.0547409583,1.10412999665,0.0,1.10412999665
 05/12  10:00:00,165.450236214,4.86338614839,52.2027742086,0.0,48.2474882111,60.1281475517,2.1882518398,0.0,2.1882518398
 05/12  11:00:00,170.860946619,5.1891616628,55.3611156926,0.0,48.2474882111,62.0547409583,2.18886959119,0.0,2.18886959119
 05/12  12:00:00,170.332191794,4.95338523067,55.6124858071,0.0,48.2474882111,61.5103924513,2.18973788269,0.0,2.18973788269
 05/12  13:00:00,174.542398344,5.39313256549,57.2331020091,0.0,48.2474882111,63.6602354638,2.18922776303,0.0,2.18922776303
 05/12  14:00:00,169.193729871,5.17688944802,55.6327645665,0.0,48.2474882111,60.1281475517,2.18781891985,0.0,2.18781891985
 05/12  15:00:00,169.505430574,5.12646247387,55.994892243,0.0,48.2474882111,60.1281475517,1.10395699225,0.0,1.10395699225
 05/12  16:00:00,175.825349497,5.35366464948,59.1977188807,0.0,48.2474882111,63.0180376616,2.18868488821,0.0,2.18868488821
 05/12  17:00:00,161.957498108,4.94793878848,56.6805070052,0.0,37.5258241642,62.7947880557,1.10371929858,0.0,1.10371929858
 05/12  18:00:00,104.089208617,3.48201438301,37.7764150688,0.0,26.8041601173,36.0181789539,1.10345783121,0.0,1.10345783121
 05/12  19:00:00,89.8031388872,3.28741445753,26.2537364732,0.0,26.8041601173,33.4493877451,1.1033201237,0.0,1.1033201237
 05/12  20:00:00,80.3703949092,3.1291493015,20.7250870549,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/12  21:00:00,79.3322270523,3.12709387114,18.2266309916,0.279405907821,16.0824960704,26.8041601173,1.103199597,0.0,1.103199597
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295473001,0.0,1.10295473001
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029531988,0.0,1.1029531988
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295158534,0.0,1.10295158534
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,64.4943189494,3.23479296439,19.8068306126,7.23809516099,5.36083202345,21.4433280938,1.10302523319,0.0,1.10302523319
 05/13  07:00:00,50.1964095849,3.12709387114,9.13376697522,5.98536610954,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,74.8984845174,3.12709387114,10.421983966,3.23726173626,26.8041601173,31.2995447326,1.10329665694,0.0,1.10329665694
 05/13  09:00:00,77.597656436,3.12858208417,11.6879860189,2.42125108124,26.8041601173,33.5472370403,1.1035179991,0.0,1.1035179991
 05/13  10:00:00,77.898244826,3.14002883783,13.6251086785,1.73656676119,26.8041601173,32.583940337,1.10341734807,0.0,1.10341734807
 05/13  11:00:00,81.9050598532,3.12771513624,16.0847067509,1.04840511003,26.8041601173,34.8316326447,1.10351166344,0.0,1.10351166344
 05/13  12:00:00,82.1129011577,3.12709387114,18.0594100204,0.566560014402,26.8041601173,33.5472370403,1.10351227005,0.0,1.10351227005
 05/13  13:00:00,80.7344041913,3.12709387114,19.6587831936,0.157481083655,26.8041601173,30.9784458315,1.1034260817,0.0,1.1034260817
 05/13  14:00:00,52.7283417986,3.12709387114,20.1444908012,0.0753657060645,8.04124803518,21.3317032909,1.10326647122,0.0,1.10326647122
 05/13  15:00:00,51.5600558148,3.12709387114,20.3359661278,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,52.2419478884,3.12709387114,20.6967593004,0.0,8.04124803518,20.3684065876,1.10325946194,0.0,1.10325946194
 05/13  17:00:00,44.7672365036,3.15400844997,20.9152824708,0.0,2.68041601173,18.0090894769,1.10302173846,0.0,1.10302173846
 05/13  18:00:00,30.7874125472,1.48819365226,10.5278667188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,27.3503963823,1.07522715028,7.50381705584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302505874,0.0,1.10302505874
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030790308,0.0,1.1030790308
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029537413,0.0,1.1029537413
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291784327,0.0,1.10291784327
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301810226,0.0,1.10301810226
 05/14  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,20.1059738541,0.172824871355,1.16179680656,0.0,2.68041601173,16.0824960704,1.10295432659,0.0,1.10295432659
 05/14  09:00:00,31.0062687113,1.64023504856,10.5946814865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,29.0178184104,1.37335357372,8.87311266046,0.0,2.68041601173,16.0824960704,1.10297505904,0.0,1.10297505904
 05/14  11:00:00,21.4777489044,0.34564974271,2.36074698553,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308699865,0.0,1.10308699865
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,22.8340023093,0.448892082871,3.61375805026,0.0,2.68041601173,16.0824960704,1.10292585761,0.0,1.10292585761
 05/14  16:00:00,36.7517976843,2.04214239818,15.93830311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,40.1263163292,2.43452308545,18.9204410675,0.0,2.68041601173,16.0824960704,1.10297174836,0.0,1.10297174836
 05/14  18:00:00,38.0171241038,2.22548773156,17.020284196,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,32.7159363037,1.59928874304,12.3452953845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,32.7606227816,0.184044807677,1.46855913103,0.0,2.68041601173,16.0824960704,1.10291587696,0.0,1.10291587696
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029212461,0.0,1.1029212461
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295262081,0.0,1.10295262081
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295214724,0.0,1.10295214724
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,60.4009941197,3.21328608318,20.0128538747,2.96025395041,5.36083202345,21.4433280938,1.10302184291,0.0,1.10302184291
 05/15  07:00:00,70.2620289478,3.12709387114,15.8750370147,2.48717226524,16.0824960704,32.6817896323,1.10345981435,0.0,1.10345981435
 05/15  08:00:00,142.536371336,3.45280594393,20.3857426194,0.0385820806743,48.2474882111,70.4033123869,1.10391408144,0.0,1.10391408144
 05/15  09:00:00,137.360825188,3.50299356253,23.5471623615,0.0,48.2474882111,62.0547409583,2.18802088187,0.0,2.18802088187
 05/15  10:00:00,137.708795163,3.51556809785,25.809151208,0.0,48.2474882111,60.1281475517,1.10410550635,0.0,1.10410550635
 05/15  11:00:00,141.572278201,3.53103042772,27.7305785099,0.0,48.2474882111,62.0547409583,2.18886119826,0.0,2.18886119826
 05/15  12:00:00,142.012224231,3.47711801464,28.7687854603,0.0,48.2474882111,61.5103924513,2.18957151796,0.0,2.18957151796
 05/15  13:00:00,147.603153364,3.81858199497,31.8684075998,0.0,48.2474882111,63.6602354638,2.18912855622,0.0,2.18912855622
 05/15  14:00:00,147.350958589,3.95825951995,35.0086232125,0.0,48.2474882111,60.1281475517,2.18810088044,0.0,2.18810088044
 05/15  15:00:00,150.055424201,4.28196125555,37.3893870883,0.0,48.2474882111,60.1281475517,1.10396474638,0.0,1.10396474638
 05/15  16:00:00,157.994174007,4.96210620197,41.7581018385,0.0,48.2474882111,63.0180376616,2.18853478417,0.0,2.18853478417
 05/15  17:00:00,146.575906278,4.93504655835,41.3118074054,0.0,37.5258241642,62.7947880557,1.10360736201,0.0,1.10360736201
 05/15  18:00:00,100.385058921,3.65330070943,33.9009790462,0.0,26.8041601173,36.0181789539,1.10348722403,0.0,1.10348722403
 05/15  19:00:00,95.2841306292,3.40476021542,31.6173824573,0.0,26.8041601173,33.4493877451,1.10329287041,0.0,1.10329287041
 05/15  20:00:00,88.8803035671,3.12919659098,29.2349484233,0.0,16.0824960704,28.0885557216,1.10339288723,0.0,1.10339288723
 05/15  21:00:00,88.7429043764,3.12709387114,27.9167142235,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295331219,0.0,1.10295331219
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295202063,0.0,1.10295202063
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295166688,0.0,1.10295166688
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,65.6018616183,3.46350284688,27.9162087009,0.00754985911913,5.36083202345,21.4433280938,1.10311204027,0.0,1.10311204027
 05/16  07:00:00,80.6829407113,3.12709387114,28.7780991615,0.00502188195534,16.0824960704,32.6817896323,1.10339612914,0.0,1.10339612914
 05/16  08:00:00,157.368350133,3.69677612025,35.012333321,0.0,48.2474882111,70.4033123869,1.10405978529,0.0,1.10405978529
 05/16  09:00:00,153.117939071,3.74888477053,39.058385037,0.0,48.2474882111,62.0547409583,2.18831069929,0.0,2.18831069929
 05/16  10:00:00,158.044769794,4.16158572871,45.4991082085,0.0,48.2474882111,60.1281475517,1.10402971634,0.0,1.10402971634
 05/16  11:00:00,166.582983964,4.66059337064,51.6117213297,0.0,48.2474882111,62.0547409583,2.18851664321,0.0,2.18851664321
 05/16  12:00:00,168.230025266,4.52260099459,53.9411035145,0.0,48.2474882111,61.5103924513,2.1890792448,0.0,2.1890792448
 05/16  13:00:00,176.889052164,5.25126192468,59.7216264702,0.0,48.2474882111,63.6602354638,2.18938250909,0.0,2.18938250909
 05/16  14:00:00,176.020939085,5.37225700092,62.264606227,0.0,48.2474882111,60.1281475517,2.18833268449,0.0,2.18833268449
 05/16  15:00:00,182.665445052,5.90432854588,68.377040649,0.0,48.2474882111,60.1281475517,1.1038952189,0.0,1.1038952189
 05/16  16:00:00,191.592246968,6.61299234676,73.705288654,0.0,48.2474882111,63.0180376616,2.188375708,0.0,2.188375708
 05/16  17:00:00,176.610775845,6.147325829,70.1343977017,0.0,37.5258241642,62.7947880557,1.10369901568,0.0,1.10369901568
 05/16  18:00:00,121.479982869,4.15276171917,54.4964419847,0.0,26.8041601173,36.0181789539,1.10347700093,0.0,1.10347700093
 05/16  19:00:00,111.976413286,3.65283313108,48.0615921987,0.0,26.8041601173,33.4493877451,1.10329429137,0.0,1.10329429137
 05/16  20:00:00,96.2867681334,3.22761027292,36.5429993077,0.0,16.0824960704,28.0885557216,1.10338461079,0.0,1.10338461079
 05/16  21:00:00,91.7634955766,3.14982522831,30.9145740665,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298604119,0.0,1.10298604119
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295203142,0.0,1.10295203142
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295139825,0.0,1.10295139825
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304919846,0.0,1.10304919846
 05/17  06:00:00,74.8270511537,4.18734653227,36.4251044101,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,83.7256411709,3.12965940478,31.8232559694,0.0,16.0824960704,32.6817896323,1.10346096351,0.0,1.10346096351
 05/17  08:00:00,154.449900123,4.2078694974,31.5827899335,0.0,48.2474882111,70.4033123869,1.10394555414,0.0,1.10394555414
 05/17  09:00:00,143.669846445,4.01749652409,29.3416806575,0.0,48.2474882111,62.0547409583,2.18801722103,0.0,2.18801722103
 05/17  10:00:00,143.941538041,4.28531720667,31.2721449779,0.0,48.2474882111,60.1281475517,1.1041112017,0.0,1.1041112017
 05/17  11:00:00,149.960600612,4.68507005381,34.9648612943,0.0,48.2474882111,62.0547409583,2.18866346734,0.0,2.18866346734
 05/17  12:00:00,148.697941304,4.19695750289,34.7346630447,0.0,48.2474882111,61.5103924513,2.18921550855,0.0,2.18921550855
 05/17  13:00:00,156.700732778,4.65422130902,40.1303477004,0.0,48.2474882111,63.6602354638,3.27415466568,0.0,3.27415466568
 05/17  14:00:00,154.726548002,4.79598448097,41.5464876639,0.0,48.2474882111,60.1281475517,1.1038543811,0.0,1.1038543811
 05/17  15:00:00,151.807831136,4.85415641019,38.5695988686,0.0,48.2474882111,60.1281475517,1.10394238865,0.0,1.10394238865
 05/17  16:00:00,151.478756679,4.9291218926,35.27566882,0.0,48.2474882111,63.0180376616,2.18846648509,0.0,2.18846648509
 05/17  17:00:00,134.714761771,4.44569250406,29.940016953,0.0,37.5258241642,62.7947880557,1.10364083802,0.0,1.10364083802
 05/17  18:00:00,88.4795313403,3.26587729813,22.3828748769,0.0,26.8041601173,36.0181789539,1.10350776574,0.0,1.10350776574
 05/17  19:00:00,84.2655151105,3.19595010203,20.807577052,0.0,26.8041601173,33.4493877451,1.10331529501,0.0,1.10331529501
 05/17  20:00:00,79.6179716092,3.12709387114,19.9009906947,0.0737284905496,16.0824960704,28.0885557216,1.10333378891,0.0,1.10333378891
 05/17  21:00:00,80.2469383433,3.12709387114,18.9233243737,0.497423816689,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029884119,0.0,1.1029884119
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029480089,0.0,1.1029480089
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294653962,0.0,1.10294653962
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305362433,0.0,1.10305362433
 05/18  06:00:00,62.6556020483,3.2850484644,21.0463737206,4.10957965191,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,67.101493609,3.12709387114,11.8572567677,3.34441717348,16.0824960704,32.6817896323,1.10339006467,0.0,1.10339006467
 05/18  08:00:00,138.382978434,3.56609681783,15.7383326902,0.419308233483,48.2474882111,70.4033123869,1.10396885047,0.0,1.10396885047
 05/18  09:00:00,132.022075318,3.58804883074,18.1159758377,0.00738138602094,48.2474882111,62.0547409583,2.18805098113,0.0,2.18805098113
 05/18  10:00:00,131.789467475,3.65480886989,19.7505827483,0.0,48.2474882111,60.1281475517,1.10411941249,0.0,1.10411941249
 05/18  11:00:00,134.854417437,3.69185511865,20.8518930549,0.0,48.2474882111,62.0547409583,2.18867708924,0.0,2.18867708924
 05/18  12:00:00,134.600534093,3.59073201946,21.2434813166,0.0,48.2474882111,61.5103924513,2.18921471986,0.0,2.18921471986
 05/18  13:00:00,139.406003059,3.90911247531,23.5807268146,0.0,48.2474882111,63.6602354638,3.27396906317,0.0,3.27396906317
 05/18  14:00:00,136.868800426,3.95169103105,24.5330335376,0.0,48.2474882111,60.1281475517,1.10384341483,0.0,1.10384341483
 05/18  15:00:00,138.409240693,4.10510264625,25.9200621902,0.0,48.2474882111,60.1281475517,1.10392830162,0.0,1.10392830162
 05/18  16:00:00,144.468790961,4.63144077486,28.5633842193,0.0,48.2474882111,63.0180376616,2.18842558742,0.0,2.18842558742
 05/18  17:00:00,132.904984431,4.59677854759,27.9791535693,0.0,37.5258241642,62.7947880557,1.10371419459,0.0,1.10371419459
 05/18  18:00:00,89.2825755372,3.45382015068,22.9979762212,0.0,26.8041601173,36.0181789539,1.10348826223,0.0,1.10348826223
 05/18  19:00:00,84.5413814872,3.26722028456,21.0121732462,0.0,26.8041601173,33.4493877451,1.10329964854,0.0,1.10329964854
 05/18  20:00:00,78.627631243,3.12709387114,18.984378819,0.0,16.0824960704,28.0885557216,1.10316155834,0.0,1.10316155834
 05/18  21:00:00,78.6232641233,3.12709387114,17.6899460414,0.107127929016,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298639336,0.0,1.10298639336
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295071901,0.0,1.10295071901
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295002849,0.0,1.10295002849
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304665574,0.0,1.10304665574
 05/19  06:00:00,61.7415607888,3.25950856618,19.0063017227,5.26115028848,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,66.1064711277,3.12709387114,10.2415049792,3.96514648071,16.0824960704,32.6817896323,1.10345120239,0.0,1.10345120239
 05/19  08:00:00,137.824827138,3.54619843166,15.0552026991,0.564185314937,48.2474882111,70.4033123869,1.10404951449,0.0,1.10404951449
 05/19  09:00:00,131.182226967,3.58637210617,17.2522197922,0.0329658053823,48.2474882111,62.0547409583,2.18795667551,0.0,2.18795667551
 05/19  10:00:00,130.630064367,3.60393455174,18.6420539579,0.0,48.2474882111,60.1281475517,1.10406727253,0.0,1.10406727253
 05/19  11:00:00,134.146695791,3.6348114461,20.2012150816,0.0,48.2474882111,62.0547409583,2.18856034969,0.0,2.18856034969
 05/19  12:00:00,134.355305596,3.54759829625,21.0413865435,0.0,48.2474882111,61.5103924513,2.18907956925,0.0,2.18907956925
 05/19  13:00:00,138.51605757,3.79372324816,22.8061705533,0.0,48.2474882111,63.6602354638,2.18933962311,0.0,2.18933962311
 05/19  14:00:00,136.195620751,3.82285677542,23.9886881184,0.0,48.2474882111,60.1281475517,2.1882672585,0.0,2.1882672585
 05/19  15:00:00,138.391914376,4.03596203946,25.9718764794,0.0,48.2474882111,60.1281475517,1.10385441075,0.0,1.10385441075
 05/19  16:00:00,144.584354799,4.61801732963,28.6923715023,0.0,48.2474882111,63.0180376616,2.18825529156,0.0,2.18825529156
 05/19  17:00:00,134.913903427,4.67385998623,29.9109911268,0.0,37.5258241642,62.7947880557,1.10364079011,0.0,1.10364079011
 05/19  18:00:00,90.9768207351,3.49636064982,24.64968092,0.0,26.8041601173,36.0181789539,1.10350907506,0.0,1.10350907506
 05/19  19:00:00,85.8567860091,3.29846045783,22.2963375948,0.0,26.8041601173,33.4493877451,1.10330354802,0.0,1.10330354802
 05/19  20:00:00,79.2528715756,3.13236170998,19.6043513128,0.0,16.0824960704,28.0885557216,1.10332600505,0.0,1.10332600505
 05/19  21:00:00,78.5918288982,3.12709387114,17.6881333255,0.0775054197828,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294974775,0.0,1.10294974775
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294840548,0.0,1.10294840548
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029484035,0.0,1.1029484035
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,60.8719125215,3.24162261088,19.4352849741,3.98040472515,5.36083202345,21.4433280938,1.10310541622,0.0,1.10310541622
 05/20  07:00:00,50.6237334397,3.12709387114,11.8691715358,3.67728540384,5.36083202345,26.5809105114,1.10314992065,0.0,1.10314992065
 05/20  08:00:00,76.9229185536,3.12709387114,14.1537022738,1.52997746461,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,81.1272881757,3.12709387114,16.9702376404,0.67011941242,26.8041601173,33.5472370403,1.10346802431,0.0,1.10346802431
 05/20  10:00:00,81.9157660591,3.12709387114,19.2109367006,0.181194938895,26.8041601173,32.583940337,1.10338145206,0.0,1.10338145206
 05/20  11:00:00,84.9718985773,3.12709387114,20.1948830029,0.00568884723357,26.8041601173,34.8316326447,1.10354950039,0.0,1.10354950039
 05/20  12:00:00,84.8384008192,3.12709387114,21.3514696964,0.0,26.8041601173,33.5472370403,1.10343949334,0.0,1.10343949334
 05/20  13:00:00,83.4390391528,3.12709387114,22.5208992387,0.0,26.8041601173,30.9784458315,1.10343262722,0.0,1.10343262722
 05/20  14:00:00,55.7238299811,3.12709387114,23.2153446898,0.0,8.04124803518,21.3317032909,1.10326411312,0.0,1.10326411312
 05/20  15:00:00,55.1017929743,3.12709387114,23.8777032874,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,55.7983819767,3.13382515652,24.2464621034,0.0,8.04124803518,20.3684065876,1.10324667631,0.0,1.10324667631
 05/20  17:00:00,48.5865190228,3.1931269193,24.6954465207,0.0,2.68041601173,18.0090894769,1.10301303943,0.0,1.10301303943
 05/20  18:00:00,32.0868198842,1.5313998701,11.784067838,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,24.9288555444,0.713739358065,5.4437640101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301534334,0.0,1.10301534334
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301140655,0.0,1.10301140655
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294815071,0.0,1.10294815071
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
