Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,71.855325867,4.11964836197,35.988410627,0.0,5.36083202345,21.4433280938,1.10299877726,0.0,1.10299877726
 06/08  07:00:00,86.7740851237,3.12709387114,34.8742654559,0.0,16.0824960704,32.6817896323,1.10335730251,0.0,1.10335730251
 06/08  08:00:00,167.366440941,4.46803751179,44.2391627368,0.0,48.2474882111,70.4033123869,1.10386388113,0.0,1.10386388113
 06/08  09:00:00,160.641098818,4.52358250706,45.8068470472,0.0,48.2474882111,62.0547409583,1.10389230227,0.0,1.10389230227
 06/08  10:00:00,164.241169241,4.84309257439,51.0140008098,0.0,48.2474882111,60.1281475517,2.18813221451,0.0,2.18813221451
 06/08  11:00:00,168.558596881,4.98380502287,53.2641225946,0.0,48.2474882111,62.0547409583,1.10414786557,0.0,1.10414786557
 06/08  12:00:00,168.210717773,4.6715976376,53.7727993785,0.0,48.2474882111,61.5103924513,2.18903545743,0.0,2.18903545743
 06/08  13:00:00,176.35130376,5.23557506735,59.1995649232,0.0,48.2474882111,63.6602354638,2.18903230136,0.0,2.18903230136
 06/08  14:00:00,173.143289679,5.40070999411,59.3585038284,0.0,48.2474882111,60.1281475517,2.18799571824,0.0,2.18799571824
 06/08  15:00:00,175.416566314,5.86085356486,61.1716368926,0.0,48.2474882111,60.1281475517,1.10374697717,0.0,1.10374697717
 06/08  16:00:00,174.597472352,5.72739435829,57.5961120266,0.0,48.2474882111,63.0180376616,2.18828751443,0.0,2.18828751443
 06/08  17:00:00,161.945198093,5.3819372457,56.2342085336,0.0,37.5258241642,62.7947880557,1.10362059807,0.0,1.10362059807
 06/08  18:00:00,117.371458637,4.13650500187,50.4041744699,0.0,26.8041601173,36.0181789539,1.10341363784,0.0,1.10341363784
 06/08  19:00:00,112.024460701,3.97206839074,47.7904043535,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,96.1550261669,3.26930882596,41.3042254548,0.0,16.0824960704,28.0885557216,1.10327766317,0.0,1.10327766317
 06/08  21:00:00,99.2897610595,3.15520212732,38.4354626505,0.0,16.0824960704,26.8041601173,1.10302745055,0.0,1.10302745055
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293752745,0.0,1.10293752745
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293339556,0.0,1.10293339556
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302862916,0.0,1.10302862916
 06/09  06:00:00,69.3905815269,3.69862339415,33.9446912547,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,86.2535368764,3.12709387114,34.3537172085,0.0,16.0824960704,32.6817896323,1.10335265244,0.0,1.10335265244
 06/09  08:00:00,168.315942213,4.67625548732,44.9804460341,0.0,48.2474882111,70.4033123869,1.10383044749,0.0,1.10383044749
 06/09  09:00:00,165.288196122,5.12151767911,49.8560091792,0.0,48.2474882111,62.0547409583,2.18799858676,0.0,2.18799858676
 06/09  10:00:00,168.620735533,5.44395522487,54.7927044517,0.0,48.2474882111,60.1281475517,1.10398408764,0.0,1.10398408764
 06/09  11:00:00,175.290367612,5.75341076733,59.226287581,0.0,48.2474882111,62.0547409583,2.18834078361,0.0,2.18834078361
 06/09  12:00:00,175.311308991,5.4315423051,60.1134459297,0.0,48.2474882111,61.5103924513,2.18926696856,0.0,2.18926696856
 06/09  13:00:00,185.442436792,6.26189372066,67.264379302,0.0,48.2474882111,63.6602354638,2.18902046243,0.0,2.18902046243
 06/09  14:00:00,185.435286196,6.43238428817,70.618826051,0.0,48.2474882111,60.1281475517,1.10384565411,0.0,1.10384565411
 06/09  15:00:00,188.386136853,7.04345461542,72.9586063803,0.0,48.2474882111,60.1281475517,1.10386563608,0.0,1.10386563608
 06/09  16:00:00,195.503295066,7.80131888472,76.428010215,0.0,48.2474882111,63.0180376616,2.1880742265,0.0,2.1880742265
 06/09  17:00:00,178.622389752,7.44308147701,70.8502559609,0.0,37.5258241642,62.7947880557,1.10362769084,0.0,1.10362769084
 06/09  18:00:00,123.755876347,5.16415007471,55.7609471067,0.0,26.8041601173,36.0181789539,1.10344885278,0.0,1.10344885278
 06/09  19:00:00,117.367706184,4.74569941887,52.3600188091,0.0,26.8041601173,33.4493877451,1.10321973065,0.0,1.10321973065
 06/09  20:00:00,98.4165116285,3.62749934537,43.207520397,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/09  21:00:00,100.981835289,3.35084631258,39.9318926951,0.0,16.0824960704,26.8041601173,1.10305129199,0.0,1.10305129199
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,45.6185650704,0.552134423032,6.13024644769,0.0,2.68041601173,21.4433280938,1.10299067119,0.0,1.10299067119
 06/09  24:00:00,41.2455405943,0.184044807677,2.12531158694,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,37.8110003097,0.368089615355,3.86755851813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102937035,0.0,1.102937035
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293381189,0.0,1.10293381189
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,67.9172516632,3.74688626928,32.4230985159,0.0,5.36083202345,21.4433280938,1.1029947075,0.0,1.1029947075
 06/10  07:00:00,67.6836911843,3.13012199302,32.6033865623,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,99.4391411794,3.35880028698,37.9681959484,0.0,26.8041601173,31.2995447326,1.10323129887,0.0,1.10323129887
 06/10  09:00:00,107.996924476,3.57437002285,44.0627172017,0.0,26.8041601173,33.5472370403,1.10346166017,0.0,1.10346166017
 06/10  10:00:00,111.694948355,3.69636616515,48.6020416411,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,115.249654973,3.70519708441,49.9002250325,0.0,26.8041601173,34.8316326447,1.10345138,0.0,1.10345138
 06/10  12:00:00,115.41451626,3.6739416053,51.3807374034,0.0,26.8041601173,33.5472370403,1.10342507249,0.0,1.10342507249
 06/10  13:00:00,114.785383295,3.75037015684,53.2439670956,0.0,26.8041601173,30.9784458315,1.10335233539,0.0,1.10335233539
 06/10  14:00:00,83.8851606477,3.47347865242,51.0302905752,0.0,8.04124803518,21.3317032909,1.1032465724,0.0,1.1032465724
 06/10  15:00:00,83.3658788781,3.55797907585,51.7109039865,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,87.2177933435,3.82317440077,54.9765242259,0.0,8.04124803518,20.3684065876,1.10319541221,0.0,1.10319541221
 06/10  17:00:00,80.3035590096,3.81766998306,55.7879434438,0.0,2.68041601173,18.0090894769,1.10299266072,0.0,1.10299266072
 06/10  18:00:00,46.8252625854,2.1973488141,25.8565615951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,44.9567866042,2.08523072865,24.1002036993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,43.9187402162,1.37661982401,16.3687682159,0.0,2.68041601173,16.0824960704,1.10305603587,0.0,1.10305603587
 06/10  21:00:00,42.4481887015,0.644156826871,8.22867969845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,38.6822598679,0.368089615355,4.73881807634,0.0,2.68041601173,16.0824960704,1.10301639148,0.0,1.10301639148
 06/10  23:00:00,35.9073926243,0.184044807677,2.14799564046,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,36.1795994899,0.184044807677,2.42020250605,0.0,2.68041601173,16.0824960704,1.10293425721,0.0,1.10293425721
 06/11  01:00:00,38.2623051853,0.368089615355,4.3188633938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289853456,0.0,1.10289853456
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294778442,0.0,1.10294778442
 06/11  07:00:00,31.7002519144,1.04580730003,11.8830924382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,48.3886460349,2.57454730342,27.0427465553,0.0,2.68041601173,16.0824960704,1.10293906859,0.0,1.10293906859
 06/11  09:00:00,42.7593926504,2.10197862998,21.8860618442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,49.2611681331,2.63031993091,27.8594960259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,43.6215767928,2.10066637563,22.749558241,0.0,2.68041601173,16.0824960704,1.10301239347,0.0,1.10301239347
 06/11  12:00:00,48.8384610071,2.4774916795,27.5896171514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,43.2978860355,1.95936671318,22.5671671461,0.0,2.68041601173,16.0824960704,1.10312249411,0.0,1.10312249411
 06/11  14:00:00,45.5937711176,2.06841428556,24.7540046558,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,44.6842227953,1.96047964445,23.9523909747,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,52.9702939381,2.62672689528,31.5722148667,0.0,2.68041601173,16.0824960704,1.10295563868,0.0,1.10295563868
 06/11  17:00:00,46.6488044229,2.14493106022,25.7325211865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,52.9925509535,2.6636100161,31.5575887612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,45.6038747648,2.12614708364,24.706375505,0.0,2.68041601173,16.0824960704,1.10295720842,0.0,1.10295720842
 06/11  20:00:00,52.1028596874,2.07443163319,23.855075878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,47.6524963937,1.13195730632,12.9451869111,0.0,2.68041601173,16.0824960704,1.10304322943,0.0,1.10304322943
 06/11  22:00:00,45.2218433023,0.909004102065,10.7374870241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,40.660295114,0.552134423032,6.53280851478,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,35.807568115,0.184044807677,2.04817113117,0.0,2.68041601173,16.0824960704,1.10293841799,0.0,1.10293841799
 06/12  01:00:00,45.8942089941,0.552134423032,6.40589037143,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,43.5016016404,0.368089615355,4.19732782541,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,41.018037298,0.184044807677,1.89780829071,0.0,2.68041601173,21.4433280938,1.10299000597,0.0,1.10299000597
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,48.1485360903,0.552134423032,5.97980145593,0.0,5.36083202345,21.4433280938,1.10302678314,0.0,1.10302678314
 06/12  06:00:00,66.6294721052,3.6984476875,31.1837575397,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,88.7578926448,3.14956108239,36.8356057657,0.0,16.0824960704,32.6817896323,1.10336972538,0.0,1.10336972538
 06/12  08:00:00,178.015518627,5.14881695712,54.2074609782,0.0,48.2474882111,70.4033123869,1.10390879624,0.0,1.10390879624
 06/12  09:00:00,177.69281402,5.67179900554,61.710345751,0.0,48.2474882111,62.0547409583,2.18777922046,0.0,2.18777922046
 06/12  10:00:00,183.250582611,6.05030707696,68.8161996772,0.0,48.2474882111,60.1281475517,1.10405284712,0.0,1.10405284712
 06/12  11:00:00,190.37134787,6.3734949679,73.6871836383,0.0,48.2474882111,62.0547409583,2.18828727776,0.0,2.18828727776
 06/12  12:00:00,189.369124069,5.85526492745,73.747538385,0.0,48.2474882111,61.5103924513,2.18893362133,0.0,2.18893362133
 06/12  13:00:00,199.190662968,6.74935823118,80.5251409682,0.0,48.2474882111,63.6602354638,2.18865979804,0.0,2.18865979804
 06/12  14:00:00,197.931870492,6.94019043978,82.607604195,0.0,48.2474882111,60.1281475517,1.10383807037,0.0,1.10383807037
 06/12  15:00:00,203.313421696,7.67301129135,87.2563345475,0.0,48.2474882111,60.1281475517,1.10384819113,0.0,1.10384819113
 06/12  16:00:00,210.0543678,8.50231947683,90.2780823559,0.0,48.2474882111,63.0180376616,2.18822562299,0.0,2.18822562299
 06/12  17:00:00,194.291311648,8.08339516209,85.8788641722,0.0,37.5258241642,62.7947880557,1.10356987229,0.0,1.10356987229
 06/12  18:00:00,140.40646943,5.56586850561,72.0098217594,0.0,26.8041601173,36.0181789539,1.10337855287,0.0,1.10337855287
 06/12  19:00:00,132.249440272,5.05468937059,66.9327629445,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,109.800246601,3.78460163784,54.4341530766,0.0,16.0824960704,28.0885557216,1.10331572944,0.0,1.10331572944
 06/12  21:00:00,109.65497693,3.42762935082,48.5282512978,0.0,16.0824960704,26.8041601173,1.10302412749,0.0,1.10302412749
 06/12  22:00:00,46.7743358394,0.368089615355,4.7896460127,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,41.327043877,0.184044807677,2.20681486971,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,46.7037159675,0.552134423032,7.21539734486,0.0,2.68041601173,21.4433280938,1.10297060236,0.0,1.10297060236
 06/13  01:00:00,44.3195999676,0.368089615355,5.01532615263,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,41.3239040427,0.184044807677,2.20367503536,0.0,2.68041601173,21.4433280938,1.10292983143,0.0,1.10292983143
 06/13  03:00:00,44.3614743326,0.368089615355,5.05720051757,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,41.3257304447,0.184044807677,2.2055014374,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,47.0377106564,0.368089615355,5.05302082967,0.0,5.36083202345,21.4433280938,1.10302305621,0.0,1.10302305621
 06/13  06:00:00,73.9595431792,4.18828037676,38.0239959244,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,97.5905286877,3.26964983452,45.5481530564,0.0,16.0824960704,32.6817896323,1.1033736038,0.0,1.1033736038
 06/13  08:00:00,186.712955128,5.76511473098,62.2885997051,0.0,48.2474882111,70.4033123869,1.10384797366,0.0,1.10384797366
 06/13  09:00:00,184.958370932,6.17928538607,68.4684162822,0.0,48.2474882111,62.0547409583,2.18778313267,0.0,2.18778313267
 06/13  10:00:00,190.071019342,6.60522882442,75.0817146602,0.0,48.2474882111,60.1281475517,1.10396962567,0.0,1.10396962567
 06/13  11:00:00,197.885337042,6.98433689083,80.5903308876,0.0,48.2474882111,62.0547409583,2.18850446827,0.0,2.18850446827
 06/13  12:00:00,195.713455797,6.37885630669,79.5682787339,0.0,48.2474882111,61.5103924513,2.18913785084,0.0,2.18913785084
 06/13  13:00:00,205.98922714,7.31169178939,86.7613715818,0.0,48.2474882111,63.6602354638,2.18885158571,0.0,2.18885158571
 06/13  14:00:00,208.02276123,7.59809555873,92.0405898142,0.0,48.2474882111,60.1281475517,1.10376295177,0.0,1.10376295177
 06/13  15:00:00,213.806710079,8.25106793554,97.1715662861,0.0,48.2474882111,60.1281475517,1.10377347889,0.0,1.10377347889
 06/13  16:00:00,224.597597726,9.10553000637,104.218101753,0.0,48.2474882111,63.0180376616,2.18817894521,0.0,2.18817894521
 06/13  17:00:00,209.031007744,8.63721840277,100.064737028,0.0,37.5258241642,62.7947880557,1.10352176444,0.0,1.10352176444
 06/13  18:00:00,148.170121142,5.75801449712,79.5813274793,0.0,26.8041601173,36.0181789539,1.10343604794,0.0,1.10343604794
 06/13  19:00:00,136.78132946,5.20841004182,71.3109314613,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,116.144853037,3.92342594121,60.6399352099,0.0,16.0824960704,28.0885557216,1.10327752478,0.0,1.10327752478
 06/13  21:00:00,117.511395147,3.52574244853,56.2865564168,0.0,16.0824960704,26.8041601173,1.1030246012,0.0,1.1030246012
 06/13  22:00:00,50.3028052057,0.632936890549,8.05326810379,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,51.1574041916,0.897784165742,11.3234358262,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,53.4081922378,1.0706090371,13.4013990011,0.0,2.68041601173,21.4433280938,1.1029822216,0.0,1.1029822216
 06/14  01:00:00,41.8526032788,0.184044807677,2.73237427147,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,44.1629330266,0.368089615355,4.85865921162,0.0,2.68041601173,21.4433280938,1.10298185029,0.0,1.10298185029
 06/14  03:00:00,47.1576755953,0.552134423032,7.66935697265,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,56.7915028381,1.0706090371,14.1042935896,0.0,5.36083202345,21.4433280938,1.10301646596,0.0,1.10301646596
 06/14  06:00:00,72.6775489822,4.01747868556,36.9128034186,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,97.9987069129,3.28110672925,45.9448743869,0.0,16.0824960704,32.6817896323,1.10332401482,0.0,1.10332401482
 06/14  08:00:00,187.216860779,6.03465028163,62.5229698058,0.0,48.2474882111,70.4033123869,1.1039101088,0.0,1.1039101088
 06/14  09:00:00,179.097660341,5.57449301425,63.2124980633,0.0,48.2474882111,62.0547409583,2.18771826372,0.0,2.18771826372
 06/14  10:00:00,182.959410397,5.86777927344,68.7075552663,0.0,48.2474882111,60.1281475517,1.10402565854,0.0,1.10402565854
 06/14  11:00:00,185.949250982,6.04969447926,69.588887239,0.0,48.2474882111,62.0547409583,2.1883808675,0.0,2.1883808675
 06/14  12:00:00,186.273319867,5.82806802562,70.678931085,0.0,48.2474882111,61.5103924513,2.18923691687,0.0,2.18923691687
 06/14  13:00:00,199.827827404,6.84760602985,81.0640576056,0.0,48.2474882111,63.6602354638,2.18893640229,0.0,2.18893640229
 06/14  14:00:00,200.974751094,7.09913213054,85.4915431069,0.0,48.2474882111,60.1281475517,1.10379952482,0.0,1.10379952482
 06/14  15:00:00,208.770855433,7.79767401371,92.5891055622,0.0,48.2474882111,60.1281475517,1.10380747818,0.0,1.10380747818
 06/14  16:00:00,216.704305325,8.48200164948,96.9483377092,0.0,48.2474882111,63.0180376616,2.18790759184,0.0,2.18790759184
 06/14  17:00:00,193.674605898,7.17870943377,86.1668441507,0.0,37.5258241642,62.7947880557,1.10354680723,0.0,1.10354680723
 06/14  18:00:00,135.325919566,4.50188177185,67.9932586291,0.0,26.8041601173,36.0181789539,1.10337031511,0.0,1.10337031511
 06/14  19:00:00,111.866125399,3.94235855164,47.6617788905,0.0,26.8041601173,33.4493877451,1.1032071138,0.0,1.1032071138
 06/14  20:00:00,87.7713105772,3.30001875416,32.8897999369,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/14  21:00:00,92.4947343701,3.18885360917,31.6067844792,0.0,16.0824960704,26.8041601173,1.10302065125,0.0,1.10302065125
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293329919,0.0,1.10293329919
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292910569,0.0,1.10292910569
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297776556,0.0,1.10297776556
 06/15  06:00:00,67.6690129549,3.75337784826,32.1683682286,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,81.4086627964,3.12709387114,29.5088431285,0.0,16.0824960704,32.6817896323,1.10333575381,0.0,1.10333575381
 06/15  08:00:00,158.990178123,4.25799046483,36.0729469665,0.0,48.2474882111,70.4033123869,1.10372892533,0.0,1.10372892533
 06/15  09:00:00,153.591333106,4.38838825619,38.8922755866,0.0,48.2474882111,62.0547409583,2.18774082318,0.0,2.18774082318
 06/15  10:00:00,158.159027119,4.94897537796,44.8259758839,0.0,48.2474882111,60.1281475517,1.10403285575,0.0,1.10403285575
 06/15  11:00:00,168.01220013,5.3597498018,52.341781065,0.0,48.2474882111,62.0547409583,2.18838660574,0.0,2.18838660574
 06/15  12:00:00,170.955120712,5.10857940099,56.0802205548,0.0,48.2474882111,61.5103924513,2.18922918664,0.0,2.18922918664
 06/15  13:00:00,179.509159353,5.81934836624,61.7736472177,0.0,48.2474882111,63.6602354638,2.18891846392,0.0,2.18891846392
 06/15  14:00:00,177.807843755,5.91364666036,63.5101212377,0.0,48.2474882111,60.1281475517,1.1037898953,0.0,1.1037898953
 06/15  15:00:00,182.43126308,6.63457523789,67.4126119847,0.0,48.2474882111,60.1281475517,1.10379555923,0.0,1.10379555923
 06/15  16:00:00,193.703318425,7.67141262827,74.7579398296,0.0,48.2474882111,63.0180376616,2.18820711259,0.0,2.18820711259
 06/15  17:00:00,180.115263428,7.43771183616,72.3484992775,0.0,37.5258241642,62.7947880557,1.10353027604,0.0,1.10353027604
 06/15  18:00:00,123.216043877,5.0840997765,55.301164935,0.0,26.8041601173,36.0181789539,1.1034395949,0.0,1.1034395949
 06/15  19:00:00,115.742481898,4.78397911758,50.6965148242,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,94.6731166276,3.6597770251,39.4318477164,0.0,16.0824960704,28.0885557216,1.10327805216,0.0,1.10327805216
 06/15  21:00:00,95.3163625541,3.35391978635,34.263346486,0.0,16.0824960704,26.8041601173,1.10302285902,0.0,1.10302285902
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,45.127445987,0.552134423032,5.6391273643,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,41.026166168,0.184044807677,1.90593716072,0.0,2.68041601173,21.4433280938,1.10292686646,0.0,1.10292686646
 06/16  01:00:00,42.9015240902,0.368089615355,3.59725027523,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293310359,0.0,1.10293310359
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301457023,0.0,1.10301457023
 06/16  06:00:00,66.664585245,3.86525220819,31.0520661587,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,83.2052756967,3.13167616735,31.3008737327,0.0,16.0824960704,32.6817896323,1.10331574015,0.0,1.10331574015
 06/16  08:00:00,170.196154068,5.04494200864,46.4919713669,0.0,48.2474882111,70.4033123869,1.1038912275,0.0,1.1038912275
 06/16  09:00:00,170.882094872,5.51286378057,55.0585618275,0.0,48.2474882111,62.0547409583,2.18784810973,0.0,2.18784810973
 06/16  10:00:00,176.353831575,5.83558327308,62.1341724455,0.0,48.2474882111,60.1281475517,1.10399044089,0.0,1.10399044089
 06/16  11:00:00,185.258133287,6.12346066958,68.8240033543,0.0,48.2474882111,62.0547409583,2.18829183789,0.0,2.18829183789
 06/16  12:00:00,184.385624397,5.65032310639,68.9689805341,0.0,48.2474882111,61.5103924513,2.1891144771,0.0,2.1891144771
 06/16  13:00:00,193.710684074,6.51251609967,75.2820042051,0.0,48.2474882111,63.6602354638,2.18879827872,0.0,2.18879827872
 06/16  14:00:00,193.373898861,6.76696924164,78.2228537625,0.0,48.2474882111,60.1281475517,1.10373425666,0.0,1.10373425666
 06/16  15:00:00,197.813534867,7.5463840095,81.8830750003,0.0,48.2474882111,60.1281475517,1.10373787732,0.0,1.10373787732
 06/16  16:00:00,203.587266741,8.35267411346,83.9606266605,0.0,48.2474882111,63.0180376616,2.18828646315,0.0,2.18828646315
 06/16  17:00:00,202.586695153,7.95203771415,94.3056051249,0.0,37.5258241642,62.7947880557,1.1035862879,0.0,1.1035862879
 06/16  18:00:00,155.179271256,5.5131895937,86.8353024969,0.0,26.8041601173,36.0181789539,1.10338861225,0.0,1.10338861225
 06/16  19:00:00,141.768403102,5.07007810512,76.4363370404,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,118.050728296,3.81096314543,62.6582732644,0.0,16.0824960704,28.0885557216,1.10323613963,0.0,1.10323613963
 06/16  21:00:00,115.510511745,3.45172944903,54.3596860141,0.0,16.0824960704,26.8041601173,1.10302140638,0.0,1.10302140638
 06/16  22:00:00,47.0896034953,0.368089615355,5.10491366862,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,41.4296581857,0.184044807677,2.30942917838,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,46.880621165,0.552134423032,7.39230254227,0.0,2.68041601173,21.4433280938,1.10296446026,0.0,1.10296446026
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292699281,0.0,1.10292699281
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301890262,0.0,1.10301890262
 06/17  06:00:00,70.2276941244,3.92777944248,34.5526478039,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,66.9947687393,3.1353086392,31.9092774712,0.0,5.36083202345,26.5809105114,1.10311783149,0.0,1.10311783149
 06/17  08:00:00,98.5458765471,3.462423986,36.9713076171,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,107.672464659,3.72239021239,43.590237195,0.0,26.8041601173,33.5472370403,1.10332868317,0.0,1.10332868317
 06/17  10:00:00,113.851607352,3.88709528626,50.5679715173,0.0,26.8041601173,32.583940337,1.10335600568,0.0,1.10335600568
 06/17  11:00:00,118.212902096,3.92845349768,52.6402157424,0.0,26.8041601173,34.8316326447,1.10345943466,0.0,1.10345943466
 06/17  12:00:00,117.140673563,3.89964589654,52.881190415,0.0,26.8041601173,33.5472370403,1.10339378081,0.0,1.10339378081
 06/17  13:00:00,115.015645365,3.9588906666,53.2657086552,0.0,26.8041601173,30.9784458315,1.10334102248,0.0,1.10334102248
 06/17  14:00:00,82.7757216378,3.58149632067,49.812833897,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,83.6495838929,3.67109762622,51.8814904509,0.0,8.04124803518,20.0473076865,1.1031731043,0.0,1.1031731043
 06/17  16:00:00,84.1349158872,3.84977141046,51.8670497599,0.0,8.04124803518,20.3684065876,1.10320141723,0.0,1.10320141723
 06/17  17:00:00,72.994540907,3.77943246179,48.5171628624,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,46.0260093527,2.2741925037,24.9804646728,0.0,2.68041601173,16.0824960704,1.10304811101,0.0,1.10304811101
 06/17  19:00:00,43.267576394,2.09521851561,22.4010057022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,48.434455631,1.95508961852,20.3060138363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,45.9020182789,1.08182897342,11.2448371293,0.0,2.68041601173,16.0824960704,1.10307760376,0.0,1.10307760376
 06/17  22:00:00,35.7130284357,0.184044807677,1.9536314518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,37.6938777458,0.368089615355,3.7504359542,0.0,2.68041601173,16.0824960704,1.1029855651,0.0,1.1029855651
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290120861,0.0,1.10290120861
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290270188,0.0,1.10290270188
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,28.8370058523,0.978586633259,9.08706704287,0.0,2.68041601173,16.0824960704,1.1029516175,0.0,1.1029516175
 06/18  08:00:00,41.6839709613,2.23318862228,20.6794301628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,42.6145789928,2.26690681459,21.576320002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,45.5840523301,2.46048973534,24.3522104186,0.0,2.68041601173,16.0824960704,1.10294468849,0.0,1.10294468849
 06/18  11:00:00,43.7674794036,2.26726112092,22.7288661064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,44.6871043429,2.27242092457,23.6433312421,0.0,2.68041601173,16.0824960704,1.10301719042,0.0,1.10301719042
 06/18  13:00:00,41.1892780473,1.94110399715,20.4768218739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,39.9967860013,1.7673239181,19.458109907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,45.4248694761,2.25037458331,24.4031427166,0.0,2.68041601173,16.0824960704,1.10296166323,0.0,1.10296166323
 06/18  16:00:00,46.1376942127,2.28522098957,25.081121047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,47.8559042834,2.45117140817,26.6333806991,0.0,2.68041601173,16.0824960704,1.10295428639,0.0,1.10295428639
 06/18  18:00:00,46.891405027,2.32807045426,25.7919823965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,46.9554089998,2.44724338175,25.7368134419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,49.3513675524,2.02873852196,21.1492768542,0.0,2.68041601173,16.0824960704,1.10295708082,0.0,1.10295708082
 06/18  21:00:00,45.1407586555,1.00821105035,10.557195429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,39.0200331509,0.460112019194,4.9845689555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,39.9603333406,0.552134423032,5.83284674134,0.0,2.68041601173,16.0824960704,1.10295091379,0.0,1.10295091379
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,45.1424349127,0.552134423032,5.65411629006,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292602362,0.0,1.10292602362
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293199464,0.0,1.10293199464
 06/19  05:00:00,47.5232538847,0.552134423032,5.35451925026,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,63.5031375171,3.61860423205,28.137266407,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,80.8656453972,3.13623913874,28.9566804617,0.0,16.0824960704,32.6817896323,1.1031197081,0.0,1.1031197081
 06/19  08:00:00,164.602590488,4.92891602959,41.0144337662,0.0,48.2474882111,70.4033123869,1.10379922632,0.0,1.10379922632
 06/19  09:00:00,165.214525691,5.4272500177,49.4766064095,0.0,48.2474882111,62.0547409583,2.1878525978,0.0,2.1878525978
 06/19  10:00:00,171.932070481,5.73957060961,57.8084240148,0.0,48.2474882111,60.1281475517,1.10388799369,0.0,1.10388799369
 06/19  11:00:00,178.329980439,6.03457914801,61.9847320278,0.0,48.2474882111,62.0547409583,2.18812435022,0.0,2.18812435022
 06/19  12:00:00,176.851958095,5.55218278487,61.5334545537,0.0,48.2474882111,61.5103924513,2.18893195981,0.0,2.18893195981
 06/19  13:00:00,187.051891623,6.41776775931,68.7179600948,0.0,48.2474882111,63.6602354638,2.18887871288,0.0,2.18887871288
 06/19  14:00:00,184.640240462,6.5766314983,69.6795331068,0.0,48.2474882111,60.1281475517,1.10376609495,0.0,1.10376609495
 06/19  15:00:00,186.138471925,7.1808416119,70.5735544558,0.0,48.2474882111,60.1281475517,1.1037629331,0.0,1.1037629331
 06/19  16:00:00,192.828675422,7.76456519433,73.7901442609,0.0,48.2474882111,63.0180376616,2.18831231984,0.0,2.18831231984
 06/19  17:00:00,178.340958007,7.46905774399,70.5428479488,0.0,37.5258241642,62.7947880557,1.10359081376,0.0,1.10359081376
 06/19  18:00:00,123.439348018,5.17315211893,55.4354167341,0.0,26.8041601173,36.0181789539,1.10338941662,0.0,1.10338941662
 06/19  19:00:00,115.57164449,4.74809945527,50.5615570781,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,95.4970296912,3.64589931709,40.269638488,0.0,16.0824960704,28.0885557216,1.10323383325,0.0,1.10323383325
 06/19  21:00:00,97.0497816094,3.35826220048,35.9924231271,0.0,16.0824960704,26.8041601173,1.1030186615,0.0,1.1030186615
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,45.1567924559,0.552134423032,5.66847383319,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,40.9880445868,0.184044807677,1.86781557949,0.0,2.68041601173,21.4433280938,1.10293119238,0.0,1.10293119238
 06/20  01:00:00,42.883347611,0.368089615355,3.57907379599,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292797868,0.0,1.10292797868
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301473629,0.0,1.10301473629
 06/20  06:00:00,66.1531669487,3.92124115145,30.4846589192,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,82.0080580091,3.14147237317,30.0938598391,0.0,16.0824960704,32.6817896323,1.10333999124,0.0,1.10333999124
 06/20  08:00:00,169.430122077,5.23616993279,45.5347114522,0.0,48.2474882111,70.4033123869,1.10377935077,0.0,1.10377935077
 06/20  09:00:00,169.791969936,5.73168498176,53.7496156912,0.0,48.2474882111,62.0547409583,2.187802827,0.0,2.187802827
 06/20  10:00:00,176.183146879,6.06251542488,61.7365555969,0.0,48.2474882111,60.1281475517,1.10384722519,0.0,1.10384722519
 06/20  11:00:00,182.0353283,6.38354408776,65.3411149487,0.0,48.2474882111,62.0547409583,2.18817962147,0.0,2.18817962147
 06/20  12:00:00,179.910271234,5.9192233982,64.2247270792,0.0,48.2474882111,61.5103924513,2.18872089559,0.0,2.18872089559
 06/20  13:00:00,190.175128811,6.86085147567,71.398113566,0.0,48.2474882111,63.6602354638,1.10447316485,0.0,1.10447316485
 06/20  14:00:00,190.011417286,7.16438797927,74.4629534494,0.0,48.2474882111,60.1281475517,2.18792716861,0.0,2.18792716861
 06/20  15:00:00,190.494519525,7.55645489303,74.5539887748,0.0,48.2474882111,60.1281475517,1.10368411771,0.0,1.10368411771
 06/20  16:00:00,195.011148542,8.17831994568,75.5588626299,0.0,48.2474882111,63.0180376616,1.10410300836,0.0,1.10410300836
 06/20  17:00:00,178.942139552,7.62957982386,70.9835074146,0.0,37.5258241642,62.7947880557,2.18733029669,0.0,2.18733029669
 06/20  18:00:00,121.378719987,5.06129215986,53.4866486616,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/20  19:00:00,111.716083656,4.57303989904,46.8810558009,0.0,26.8041601173,33.4493877451,1.10327774777,0.0,1.10327774777
 06/20  20:00:00,94.5977416051,3.52778909178,39.4884606272,0.0,16.0824960704,28.0885557216,1.10328524037,0.0,1.10328524037
 06/20  21:00:00,98.0509985091,3.29605532305,37.0558469043,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029645573,0.0,1.1029645573
 06/20  23:00:00,45.8280274053,0.552134423032,6.33970878261,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029303351,0.0,1.1029303351
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292859597,0.0,1.10292859597
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,69.4523950497,3.97625182415,33.7288763475,0.0,5.36083202345,21.4433280938,1.10305550103,0.0,1.10305550103
 06/21  07:00:00,82.8098970761,3.12709387114,30.9100774083,0.0,16.0824960704,32.6817896323,1.10330943143,0.0,1.10330943143
 06/21  08:00:00,169.942159002,5.01976158431,46.2631567254,0.0,48.2474882111,70.4033123869,1.10385531303,0.0,1.10385531303
 06/21  09:00:00,171.84495727,5.58357510071,55.9507129061,0.0,48.2474882111,62.0547409583,1.10385290749,0.0,1.10385290749
 06/21  10:00:00,174.73841431,5.91000575468,60.444332698,0.0,48.2474882111,60.1281475517,2.187941987,0.0,2.187941987
 06/21  11:00:00,182.924299629,6.27436532524,66.3392650402,0.0,48.2474882111,62.0547409583,1.10422658893,0.0,1.10422658893
 06/21  12:00:00,184.177726438,5.86839823354,68.5430074476,0.0,48.2474882111,61.5103924513,2.18859196637,0.0,2.18859196637
 06/21  13:00:00,192.511759024,6.71455567977,73.8810395749,0.0,48.2474882111,63.6602354638,2.18893195184,0.0,2.18893195184
 06/21  14:00:00,184.723939792,6.73476643402,69.6050975013,0.0,48.2474882111,60.1281475517,1.10361696534,0.0,1.10361696534
 06/21  15:00:00,177.392382908,6.79443235708,62.2138746944,0.0,48.2474882111,60.1281475517,2.18743130471,0.0,2.18743130471
 06/21  16:00:00,168.270318334,5.73939540107,51.2569569664,0.0,48.2474882111,63.0180376616,1.10401713121,0.0,1.10401713121
 06/21  17:00:00,152.261101371,5.01494535718,46.9171037002,0.0,37.5258241642,62.7947880557,1.10357946218,0.0,1.10357946218
 06/21  18:00:00,107.439858367,3.62272235846,40.9863568436,0.0,26.8041601173,36.0181789539,1.10340253633,0.0,1.10340253633
 06/21  19:00:00,102.008157801,3.44233611021,38.3038337345,0.0,26.8041601173,33.4493877451,1.10323529016,0.0,1.10323529016
 06/21  20:00:00,88.9702084917,3.18588083242,34.2028357731,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,93.007267372,3.13478933777,32.1733817526,0.0,16.0824960704,26.8041601173,1.10313842891,0.0,1.10313842891
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293078103,0.0,1.10293078103
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292939779,0.0,1.10292939779
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292796541,0.0,1.10292796541
 06/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,65.880052942,3.56502945575,30.5631495197,0.0046070884971,5.36083202345,21.4433280938,0.32418657415,0.0,0.32418657415
 06/22  07:00:00,79.614311465,3.12709387114,27.7144917971,0.0,16.0824960704,32.6817896323,0.798721247363,0.0,0.798721247363
 06/22  08:00:00,160.175975489,4.46672503386,37.0500097628,0.0,48.2474882111,70.4033123869,1.10380031821,0.0,1.10380031821
 06/22  09:00:00,156.922194699,4.84069474285,41.7708306923,0.0,48.2474882111,62.0547409583,2.1878326976,0.0,2.1878326976
 06/22  10:00:00,157.661045305,5.12130998543,44.1556594625,0.0,48.2474882111,60.1281475517,1.10386855126,0.0,1.10386855126
 06/22  11:00:00,160.080764329,5.32165524169,44.4484398242,0.0,48.2474882111,62.0547409583,2.18796720091,0.0,2.18796720091
 06/22  12:00:00,158.283043104,4.93387909291,43.582843255,0.0,48.2474882111,61.5103924513,2.18911919409,0.0,2.18911919409
 06/22  13:00:00,165.595121803,5.60890320153,48.0700548322,0.0,48.2474882111,63.6602354638,2.18874458815,0.0,2.18874458815
 06/22  14:00:00,163.748793991,5.62431733239,49.7404008021,0.0,48.2474882111,60.1281475517,1.10370164403,0.0,1.10370164403
 06/22  15:00:00,168.643527046,6.21622239546,54.0432287936,0.0,48.2474882111,60.1281475517,1.10369244207,0.0,1.10369244207
 06/22  16:00:00,176.588006596,7.07521051422,58.2388301148,0.0,48.2474882111,63.0180376616,2.18812979305,0.0,2.18812979305
 06/22  17:00:00,163.205045249,6.81627899376,56.0597139412,0.0,37.5258241642,62.7947880557,1.10351278287,0.0,1.10351278287
 06/22  18:00:00,111.993917597,4.77060202922,44.3925364025,0.0,26.8041601173,36.0181789539,1.10339980238,0.0,1.10339980238
 06/22  19:00:00,106.064635437,4.42233190534,41.3803155749,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,90.3306732848,3.46953536481,35.2796460339,0.0,16.0824960704,28.0885557216,1.1032513961,0.0,1.1032513961
 06/22  21:00:00,93.2042015721,3.25944257807,32.2456627123,0.0,16.0824960704,26.8041601173,1.10301000807,0.0,1.10301000807
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,40.8966778758,0.184044807677,1.7764488685,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,42.6991127198,0.368089615355,3.39483890484,0.0,2.68041601173,21.4433280938,1.10296437085,0.0,1.10296437085
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292814077,0.0,1.10292814077
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301489671,0.0,1.10301489671
 06/23  06:00:00,62.4569639084,3.58208674046,27.1276102899,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,76.9630216602,3.12709387114,25.0632019923,0.0,16.0824960704,32.6817896323,1.10333046968,0.0,1.10333046968
 06/23  08:00:00,155.67583846,4.13952930549,32.8770684626,0.0,48.2474882111,70.4033123869,1.10381797839,0.0,1.10381797839
 06/23  09:00:00,151.15722687,4.26917954389,36.5773780628,0.0,48.2474882111,62.0547409583,1.10377958592,0.0,1.10377958592
 06/23  10:00:00,153.476908784,4.58384759009,40.5089853368,0.0,48.2474882111,60.1281475517,2.18780039883,0.0,2.18780039883
 06/23  11:00:00,159.833708959,5.08984043926,44.4331992563,0.0,48.2474882111,62.0547409583,1.10411326534,0.0,1.10411326534
 06/23  12:00:00,159.465889985,4.91998732248,44.7795819063,0.0,48.2474882111,61.5103924513,2.18880896562,0.0,2.18880896562
 06/23  13:00:00,165.937533128,5.59161412669,48.4297552323,0.0,48.2474882111,63.6602354638,2.18864764326,0.0,2.18864764326
 06/23  14:00:00,163.977632763,5.65588218424,49.9376747214,0.0,48.2474882111,60.1281475517,1.10383112707,0.0,1.10383112707
 06/23  15:00:00,169.567313413,6.13008806692,55.0531494895,0.0,48.2474882111,60.1281475517,2.18758650098,0.0,2.18758650098
 06/23  16:00:00,169.160722841,6.07650468196,51.8102521921,0.0,48.2474882111,63.0180376616,1.10409339142,0.0,1.10409339142
 06/23  17:00:00,152.252614423,5.42196687178,46.5015952374,0.0,37.5258241642,62.7947880557,1.10356298244,0.0,1.10356298244
 06/23  18:00:00,105.146016849,3.78995378824,38.5252838953,0.0,26.8041601173,36.0181789539,1.10337912727,0.0,1.10337912727
 06/23  19:00:00,99.3542715463,3.5975734288,35.494710161,0.0,26.8041601173,33.4493877451,1.10322295959,0.0,1.10322295959
 06/23  20:00:00,86.4449405804,3.22207338134,31.6413753129,0.0,16.0824960704,28.0885557216,1.10325842949,0.0,1.10325842949
 06/23  21:00:00,91.168029097,3.14922889559,30.3197039197,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029280129,0.0,1.1029280129
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292597692,0.0,1.10292597692
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292411887,0.0,1.10292411887
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,61.2054011902,3.43574358097,25.9502741644,0.0721165667261,5.36083202345,21.4433280938,1.10275925384,0.0,1.10275925384
 06/24  07:00:00,58.8835845775,3.12709387114,23.5726226669,0.233685410487,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,88.8636612107,3.24035124312,27.5111650236,0.0,26.8041601173,31.2995447326,1.10321728837,0.0,1.10321728837
 06/24  09:00:00,97.8301441102,3.40636316811,34.0639436904,0.0,26.8041601173,33.5472370403,1.10341713962,0.0,1.10341713962
 06/24  10:00:00,102.954509075,3.46597654574,40.0919919811,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,108.976427721,3.45926694219,43.8729279227,0.0,26.8041601173,34.8316326447,1.10338720176,0.0,1.10338720176
 06/24  12:00:00,111.675136557,3.47019511064,47.8451041946,0.0,26.8041601173,33.5472370403,1.10338656245,0.0,1.10338656245
 06/24  13:00:00,110.794984222,3.52817490709,49.4757632725,0.0,26.8041601173,30.9784458315,1.10332532607,0.0,1.10332532607
 06/24  14:00:00,80.4735529557,3.38220948656,47.709952049,0.0,8.04124803518,21.3317032909,1.10320221482,0.0,1.10320221482
 06/24  15:00:00,79.273714275,3.40281087446,47.7739075848,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,80.3492652025,3.56004992849,48.3711205572,0.0,8.04124803518,20.3684065876,1.10319565767,0.0,1.10319565767
 06/24  17:00:00,72.9526953539,3.59692366836,48.6578261027,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,45.6974804455,2.23601467804,24.6901135913,0.0,2.68041601173,16.0824960704,1.10304022295,0.0,1.10304022295
 06/24  19:00:00,43.4244110616,2.09070413749,22.562354748,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,46.2098457456,1.71060770878,18.3258858606,0.0,2.68041601173,16.0824960704,1.10304441631,0.0,1.10304441631
 06/24  21:00:00,40.3982949527,0.552134423032,6.27080835349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,35.7302812612,0.184044807677,1.97088427735,0.0,2.68041601173,16.0824960704,1.10292442333,0.0,1.10292442333
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289540621,0.0,1.10289540621
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289960334,0.0,1.10289960334
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,28.241263276,0.892174197581,8.57773690226,0.0,2.68041601173,16.0824960704,1.10289485721,0.0,1.10289485721
 06/25  08:00:00,39.9714485021,2.04550307967,19.1545932463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,43.3869332695,2.39051467948,22.2250664138,0.0,2.68041601173,16.0824960704,1.10294962616,0.0,1.10294962616
 06/25  10:00:00,43.0315866846,2.27902806528,21.9812064431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,44.2150414307,2.39269082643,23.0509984281,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,39.3732314813,1.85829135108,18.743587954,0.0,2.68041601173,16.0824960704,1.10301242712,0.0,1.10301242712
 06/25  13:00:00,40.4688409155,1.89395134434,19.803537395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,40.7183702763,1.81481241002,20.1322056901,0.0,2.68041601173,16.0824960704,1.10301115739,0.0,1.10301115739
 06/25  15:00:00,41.2429737347,1.85658234925,20.6150392093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,47.0514474923,2.33772713927,25.9423681768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,45.2356660599,2.26941335442,24.1949005293,0.0,2.68041601173,16.0824960704,1.10295217526,0.0,1.10295217526
 06/25  18:00:00,47.0662100745,2.46350602092,25.8313518774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,43.9711095794,2.26492327259,22.9348341306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,46.4286604107,1.83065198871,18.4246562458,0.0,2.68041601173,16.0824960704,1.10293216763,0.0,1.10293216763
 06/25  21:00:00,40.9791748863,0.644156826871,6.75966588319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
