Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  22:00:00,35.6892171446,0.184044807677,1.9298201607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,37.6473486223,0.368089615355,3.70390683076,0.0,2.68041601173,16.0824960704,1.10293241733,0.0,1.10293241733
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,42.9870379032,0.368089615355,3.68276408819,0.0,2.68041601173,21.4433280938,1.10297321656,0.0,1.10297321656
 06/26  02:00:00,40.8600740363,0.184044807677,1.73984502898,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029254951,0.0,1.1029254951
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,65.1447389179,3.77759937241,29.6198726674,0.0,5.36083202345,21.4433280938,1.10298289537,0.0,1.10298289537
 06/26  07:00:00,81.8363371905,3.12875524031,29.9348561534,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,165.48376742,4.67762307164,42.1469036566,0.0,48.2474882111,70.4033123869,2.18756251247,0.0,2.18756251247
 06/26  09:00:00,166.307552506,5.17771162494,50.8191716172,0.0,48.2474882111,62.0547409583,1.10390930918,0.0,1.10390930918
 06/26  10:00:00,172.597517019,5.54173991402,58.6717012485,0.0,48.2474882111,60.1281475517,1.10386860916,0.0,1.10386860916
 06/26  11:00:00,180.641487387,5.92330945643,64.4075086672,0.0,48.2474882111,62.0547409583,2.18802978864,0.0,2.18802978864
 06/26  12:00:00,177.535191309,5.6027358541,62.1661346979,0.0,48.2474882111,61.5103924513,2.18903637634,0.0,2.18903637634
 06/26  13:00:00,185.703903746,6.44712880753,67.3406111691,0.0,48.2474882111,63.6602354638,2.18863035906,0.0,2.18863035906
 06/26  14:00:00,185.884257161,6.54236037827,70.9578209262,0.0,48.2474882111,60.1281475517,1.10379615111,0.0,1.10379615111
 06/26  15:00:00,189.617729443,7.17857230596,74.0550812804,0.0,48.2474882111,60.1281475517,1.10377617689,0.0,1.10377617689
 06/26  16:00:00,196.713297016,7.99823176297,77.4410992864,0.0,48.2474882111,63.0180376616,2.18795486727,0.0,2.18795486727
 06/26  17:00:00,184.087489464,7.64116243922,76.1172747106,0.0,37.5258241642,62.7947880557,1.10354468653,0.0,1.10354468653
 06/26  18:00:00,131.777613599,5.26173196344,63.68510247,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,122.597584313,4.5804392517,57.7551571051,0.0,26.8041601173,33.4493877451,1.10331104016,0.0,1.10331104016
 06/26  20:00:00,104.449209047,3.64956917117,49.2181479893,0.0,16.0824960704,28.0885557216,1.10324941463,0.0,1.10324941463
 06/26  21:00:00,106.874324568,3.4312449518,45.7439833341,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,46.5616940866,0.368089615355,4.57700425987,0.0,5.36083202345,21.4433280938,1.10297516717,0.0,1.10297516717
 06/26  23:00:00,41.2498360779,0.184044807677,2.12960707053,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,46.2209169319,0.552134423032,6.7325983092,0.0,2.68041601173,21.4433280938,1.10296157947,0.0,1.10296157947
 06/27  01:00:00,43.8529880678,0.368089615355,4.54871425281,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,41.158804726,0.184044807677,2.03857571863,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,41.4874727074,0.184044807677,2.36724370012,0.0,2.68041601173,21.4433280938,1.10292786854,0.0,1.10292786854
 06/27  04:00:00,43.4776052612,0.368089615355,4.17333144615,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,71.4910412132,4.24563706624,35.498137269,0.0,5.36083202345,21.4433280938,1.10305687957,0.0,1.10305687957
 06/27  07:00:00,89.02855077,3.13267015621,37.1231548171,0.0,16.0824960704,32.6817896323,1.1033128029,0.0,1.1033128029
 06/27  08:00:00,176.757905102,5.18535217585,52.9133122341,0.0,48.2474882111,70.4033123869,1.10384115674,0.0,1.10384115674
 06/27  09:00:00,174.919333642,5.736354428,58.872309951,0.0,48.2474882111,62.0547409583,1.10382669845,0.0,1.10382669845
 06/27  10:00:00,177.9859805,6.12598438116,63.4759202622,0.0,48.2474882111,60.1281475517,2.18784648744,0.0,2.18784648744
 06/27  11:00:00,184.341853437,6.48760512329,67.5435790504,0.0,48.2474882111,62.0547409583,1.1041517954,0.0,1.1041517954
 06/27  12:00:00,182.865140733,6.12346915465,66.9753508222,0.0,48.2474882111,61.5103924513,2.18903812938,0.0,2.18903812938
 06/27  13:00:00,192.712638285,7.08519925076,73.7112752655,0.0,48.2474882111,63.6602354638,2.18867231492,0.0,2.18867231492
 06/27  14:00:00,193.341637399,7.30485088746,77.6527106547,0.0,48.2474882111,60.1281475517,1.10373898547,0.0,1.10373898547
 06/27  15:00:00,197.393795772,7.91507763986,81.0946422748,0.0,48.2474882111,60.1281475517,1.10371939157,0.0,1.10371939157
 06/27  16:00:00,202.405038734,8.34156377545,82.7895089918,0.0,48.2474882111,63.0180376616,2.1879397783,0.0,2.1879397783
 06/27  17:00:00,188.033304506,7.80021435131,79.9040378408,0.0,37.5258241642,62.7947880557,1.10353321312,0.0,1.10353321312
 06/27  18:00:00,134.661354739,5.39013366577,66.4404419075,0.0,26.8041601173,36.0181789539,1.10334355867,0.0,1.10334355867
 06/27  19:00:00,127.396522038,4.92085512803,62.2136789535,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,106.781335903,3.82074716231,51.3790968547,0.0,16.0824960704,28.0885557216,1.1032541755,0.0,1.1032541755
 06/27  21:00:00,107.722969934,3.45865476951,46.5652188827,0.0,16.0824960704,26.8041601173,1.10301061927,0.0,1.10301061927
 06/27  22:00:00,46.490113579,0.368089615355,4.50542375224,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,41.1919468127,0.184044807677,2.07171780536,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,45.9000856385,0.552134423032,6.41176701582,0.0,2.68041601173,21.4433280938,1.10292855437,0.0,1.10292855437
 06/28  01:00:00,41.3063818228,0.184044807677,2.18615281546,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,43.295521614,0.368089615355,3.99124779904,0.0,2.68041601173,21.4433280938,1.10296041621,0.0,1.10296041621
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,48.3163822253,0.552134423032,6.14764759089,0.0,5.36083202345,21.4433280938,1.10301205855,0.0,1.10301205855
 06/28  06:00:00,69.477186378,4.07441052719,33.6555089728,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,85.9997234962,3.18632003331,34.0406776662,0.0,16.0824960704,32.6817896323,1.10332977889,0.0,1.10332977889
 06/28  08:00:00,172.921006505,5.55028016282,48.7114856505,0.0,48.2474882111,70.4033123869,1.10374504887,0.0,1.10374504887
 06/28  09:00:00,170.158448915,5.83064448386,54.0171351679,0.0,48.2474882111,62.0547409583,2.18767747141,0.0,2.18767747141
 06/28  10:00:00,174.115531063,6.08684533705,59.6446098691,0.0,48.2474882111,60.1281475517,1.10393875093,0.0,1.10393875093
 06/28  11:00:00,181.598293169,6.3215170584,64.966106847,0.0,48.2474882111,62.0547409583,1.1041633447,0.0,1.1041633447
 06/28  12:00:00,182.035566723,5.83600300722,66.4332429593,0.0,48.2474882111,61.5103924513,2.18886732063,0.0,2.18886732063
 06/28  13:00:00,192.564142056,6.70000821121,73.9479700757,0.0,48.2474882111,63.6602354638,2.18866005221,0.0,2.18866005221
 06/28  14:00:00,191.130417581,6.90578755276,75.8405541715,0.0,48.2474882111,60.1281475517,1.10382707024,0.0,1.10382707024
 06/28  15:00:00,195.810818864,7.63889838551,79.787844622,0.0,48.2474882111,60.1281475517,2.18755060822,0.0,2.18755060822
 06/28  16:00:00,203.148799382,8.4324168888,83.4424165263,0.0,48.2474882111,63.0180376616,1.10405451942,0.0,1.10405451942
 06/28  17:00:00,181.073792922,7.28432347964,73.4604171283,0.0,37.5258241642,62.7947880557,1.10352718576,0.0,1.10352718576
 06/28  18:00:00,119.981258881,4.4838507152,52.6666290003,0.0,26.8041601173,36.0181789539,1.10341356859,0.0,1.10341356859
 06/28  19:00:00,112.289376409,4.18731281181,47.8400756411,0.0,26.8041601173,33.4493877451,1.10319112975,0.0,1.10319112975
 06/28  20:00:00,96.5529129032,3.47463565988,41.4967853572,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,100.067606332,3.2835041323,39.0850059178,0.0,16.0824960704,26.8041601173,1.10313502533,0.0,1.10313502533
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,46.3160387241,0.552134423032,6.82772010144,0.0,2.68041601173,21.4433280938,1.10292739827,0.0,1.10292739827
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,41.5147727789,0.184044807677,2.39454377161,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,43.5243380163,0.368089615355,4.22006420128,0.0,2.68041601173,21.4433280938,1.10297456309,0.0,1.10297456309
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292662551,0.0,1.10292662551
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,72.1901675168,4.27714201721,36.1657586215,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,88.2427496392,3.13246673202,36.3375571104,0.0,16.0824960704,32.6817896323,1.10310938249,0.0,1.10310938249
 06/29  08:00:00,171.669974592,4.6379728671,48.3727610326,0.0,48.2474882111,70.4033123869,1.10374784497,0.0,1.10374784497
 06/29  09:00:00,166.946848431,4.72907233424,51.9071068333,0.0,48.2474882111,62.0547409583,2.18778849252,0.0,2.18778849252
 06/29  10:00:00,171.671247961,5.42520788938,57.8619642146,0.0,48.2474882111,60.1281475517,1.1039486874,0.0,1.1039486874
 06/29  11:00:00,178.594386428,5.90009086031,62.3836263042,0.0,48.2474882111,62.0547409583,2.18832384254,0.0,2.18832384254
 06/29  12:00:00,180.527292082,5.71448097425,65.0464903508,0.0,48.2474882111,61.5103924513,2.18876529258,0.0,2.18876529258
 06/29  13:00:00,190.551557264,6.64749831916,71.987895176,0.0,48.2474882111,63.6602354638,1.10411152821,0.0,1.10411152821
 06/29  14:00:00,189.770268577,6.85783103093,74.5283616895,0.0,48.2474882111,60.1281475517,2.18786893038,0.0,2.18786893038
 06/29  15:00:00,191.927328469,7.01611132192,76.5271412906,0.0,48.2474882111,60.1281475517,1.10378402533,0.0,1.10378402533
 06/29  16:00:00,201.436688526,7.75337201478,82.4093505448,0.0,48.2474882111,63.0180376616,1.10402257515,0.0,1.10402257515
 06/29  17:00:00,190.613979738,7.55890106833,82.7260263557,0.0,37.5258241642,62.7947880557,1.1037505445,0.0,1.1037505445
 06/29  18:00:00,136.889161298,5.32347109123,68.7349110417,0.0,26.8041601173,36.0181789539,1.10343820876,0.0,1.10343820876
 06/29  19:00:00,127.839385734,4.872790333,62.704607445,0.0,26.8041601173,33.4493877451,1.10319857339,0.0,1.10319857339
 06/29  20:00:00,107.225200381,3.73605082112,51.9076576738,0.0,16.0824960704,28.0885557216,1.10326106733,0.0,1.10326106733
 06/29  21:00:00,108.247046655,3.44116028107,47.1067900919,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,46.593703587,0.368089615355,4.60901376024,0.0,5.36083202345,21.4433280938,1.10295960723,0.0,1.10295960723
 06/29  23:00:00,51.2853672987,0.996991114026,11.3521919851,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,41.2809501476,0.184044807677,2.16072114031,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,46.2167877185,0.552134423032,6.72846909579,0.0,2.68041601173,21.4433280938,1.10297796655,0.0,1.10297796655
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,46.3080290945,0.552134423032,6.81971047184,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292301472,0.0,1.10292301472
 06/30  05:00:00,49.1961592547,0.552134423032,7.02742462032,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,71.6326284522,4.17967262725,35.705688947,0.0,5.36083202345,21.4433280938,1.10298203901,0.0,1.10298203901
 06/30  07:00:00,90.6710215485,3.13594062967,38.7623551221,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,166.807855728,4.60967019508,43.5389448411,0.0,48.2474882111,70.4033123869,2.18731366389,0.0,2.18731366389
 06/30  09:00:00,152.149657927,4.34923906753,37.4897495961,0.0,48.2474882111,62.0547409583,1.10379894523,0.0,1.10379894523
 06/30  10:00:00,148.81084136,4.2745038094,36.1522616935,0.0,48.2474882111,60.1281475517,1.10392339895,0.0,1.10392339895
 06/30  11:00:00,152.804589414,4.37732198096,38.1165981693,0.0,48.2474882111,62.0547409583,2.18811764984,0.0,2.18811764984
 06/30  12:00:00,151.81273054,4.14013758109,37.9062722023,0.0,48.2474882111,61.5103924513,2.18879438574,0.0,2.18879438574
 06/30  13:00:00,160.814208939,4.79893084811,44.0991143216,0.0,48.2474882111,63.6602354638,2.1886417851,0.0,2.1886417851
 06/30  14:00:00,162.482671871,4.89723412443,49.2013618892,0.0,48.2474882111,60.1281475517,1.10379472163,0.0,1.10379472163
 06/30  15:00:00,169.853110212,5.36104303029,56.1079913249,0.0,48.2474882111,60.1281475517,1.10376759156,0.0,1.10376759156
 06/30  16:00:00,182.747076248,6.26614359835,65.2069666824,0.0,48.2474882111,63.0180376616,2.18790958104,0.0,2.18790958104
 06/30  17:00:00,172.268198832,6.07405843871,65.8650880789,0.0,37.5258241642,62.7947880557,1.10351941759,0.0,1.10351941759
 06/30  18:00:00,123.998608253,4.4383139014,56.7295151868,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,118.276581638,4.17309667669,53.8414970053,0.0,26.8041601173,33.4493877451,1.10328838466,0.0,1.10328838466
 06/30  20:00:00,100.813328143,3.36396109142,45.8678751651,0.0,16.0824960704,28.0885557216,1.10328271537,0.0,1.10328271537
 06/30  21:00:00,103.604343244,3.21190151612,42.6933454459,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296120538,0.0,1.10296120538
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,46.8579665893,0.552134423032,7.36964796664,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297993113,0.0,1.10297993113
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292586362,0.0,1.10292586362
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,71.3299136597,3.98981514455,35.5928316371,0.0,5.36083202345,21.4433280938,1.1030330835,0.0,1.1030330835
 07/01  07:00:00,70.750466007,3.12709387114,35.673189507,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,98.3852244411,3.20078665967,37.0722928374,0.0,26.8041601173,31.2995447326,1.10321529394,0.0,1.10321529394
 07/01  09:00:00,107.314872221,3.52172851832,43.433306451,0.0,26.8041601173,33.5472370403,1.10338577054,0.0,1.10338577054
 07/01  10:00:00,113.159691507,3.73316064515,50.0299903138,0.0,26.8041601173,32.583940337,1.10329811184,0.0,1.10329811184
 07/01  11:00:00,120.519657,3.79464392121,55.0807802225,0.0,26.8041601173,34.8316326447,1.10341346153,0.0,1.10341346153
 07/01  12:00:00,126.582551474,3.86202970426,62.3606845182,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  13:00:00,133.716537175,4.04207458787,71.8834165441,0.0,26.8041601173,30.9784458315,1.10335181051,0.0,1.10335181051
 07/01  14:00:00,102.600132805,3.71259589061,69.5061454945,0.0,8.04124803518,21.3317032909,1.10322411658,0.0,1.10322411658
 07/01  15:00:00,102.308110655,3.81731046282,70.3938043763,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,101.588655908,4.02826560083,69.1422955903,0.0,8.04124803518,20.3684065876,1.10316018044,0.0,1.10316018044
 07/01  17:00:00,91.8050251708,4.06631247309,67.0407671149,0.0,2.68041601173,18.0090894769,1.10298005415,0.0,1.10298005415
 07/01  18:00:00,50.9160311375,2.28374537124,29.8609335901,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,47.5489219903,2.10259745766,26.6749723564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,54.9462138721,2.21580599994,26.557055696,0.0,2.68041601173,16.0824960704,1.10302146593,0.0,1.10302146593
 07/01  21:00:00,48.9304866953,1.19330557555,14.1618289435,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,43.6915198808,0.724959294387,9.39120841021,0.0,2.68041601173,16.0824960704,1.10296928135,0.0,1.10296928135
 07/01  23:00:00,40.3574531793,0.460112019194,6.32198898391,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,41.4580907252,0.552134423032,7.33060412601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,41.1625218546,0.552134423032,7.0350352554,0.0,2.68041601173,16.0824960704,1.10288801372,0.0,1.10288801372
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028938663,0.0,1.1028938663
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289074519,0.0,1.10289074519
 07/02  07:00:00,37.6785990852,1.488315204,17.418931705,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,47.4547887612,2.42567291683,26.2577636682,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,46.5603997724,2.29581037022,25.493237226,0.0,2.68041601173,16.0824960704,1.10295171795,0.0,1.10295171795
 07/02  10:00:00,49.057524491,2.44580456833,27.8403677465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,49.581832861,2.3041705937,28.5063100911,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,51.9996991221,2.42944593259,30.7989010133,0.0,2.68041601173,16.0824960704,1.10300597837,0.0,1.10300597837
 07/02  13:00:00,50.9643092895,2.19331549106,29.9996416223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,53.2524740462,2.37965389394,32.1014679761,0.0,2.68041601173,16.0824960704,1.10300734456,0.0,1.10300734456
 07/02  15:00:00,52.4259632681,2.20758649647,31.4470245954,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,56.1477130487,2.47989735773,34.8964635148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,56.7704267989,2.4462426699,35.5528319529,0.0,2.68041601173,16.0824960704,1.10293040825,0.0,1.10293040825
 07/02  18:00:00,55.335434353,2.54453568407,34.0195464927,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,52.7264723186,2.3888502231,31.5662699193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,58.5947925825,2.41268768378,30.0087527225,0.0,2.68041601173,16.0824960704,1.10294708166,0.0,1.10294708166
 07/02  21:00:00,53.4781714747,1.39461662549,18.508202673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,49.5579322479,1.16906721464,14.8135128571,0.0,2.68041601173,16.0824960704,1.10295145976,0.0,1.10295145976
 07/02  23:00:00,51.1769705213,1.30373246016,16.297885885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,42.091880298,0.613482692258,7.90304542954,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,51.782073767,1.01300074665,11.8328888207,0.0,2.68041601173,21.4433280938,1.10297973836,0.0,1.10297973836
 07/03  02:00:00,45.1074283461,0.460112019194,5.7111321273,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,46.3539085179,0.552134423032,6.86558989527,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,46.4139842977,0.552134423032,6.92566567499,0.0,2.68041601173,21.4433280938,1.1029766625,0.0,1.1029766625
 07/03  05:00:00,44.2924277174,0.184044807677,2.49178269836,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,75.2787559561,4.09200916114,36.9721465836,0.0,5.36083202345,21.4433280938,1.10297973106,0.0,1.10297973106
 07/03  07:00:00,94.0457752765,3.25568364519,42.0173658346,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,186.851058422,5.80296778079,62.3888499488,0.0,48.2474882111,70.4033123869,2.18746545266,0.0,2.18746545266
 07/03  09:00:00,188.325387901,6.28783013951,71.7268884982,0.0,48.2474882111,62.0547409583,1.10388498303,0.0,1.10388498303
 07/03  10:00:00,195.090538771,6.31767422429,80.3887886894,0.0,48.2474882111,60.1281475517,1.10383212261,0.0,1.10383212261
 07/03  11:00:00,207.122863129,7.04689715556,89.7652967097,0.0,48.2474882111,62.0547409583,2.18820578644,0.0,2.18820578644
 07/03  12:00:00,201.129184657,6.46174393966,84.9011199606,0.0,48.2474882111,61.5103924513,2.18882783739,0.0,2.18882783739
 07/03  13:00:00,187.718993208,6.81393823407,68.9888912049,0.0,48.2474882111,63.6602354638,1.10423226092,0.0,1.10423226092
 07/03  14:00:00,170.872179174,6.46650272077,56.0216005964,0.0,48.2474882111,60.1281475517,2.18774056137,0.0,2.18774056137
 07/03  15:00:00,170.672015683,6.4219670109,55.8659728154,0.0,48.2474882111,60.1281475517,1.10348770129,0.0,1.10348770129
 07/03  16:00:00,180.136180936,6.97353912467,61.8886758444,0.0,48.2474882111,63.0180376616,1.10401405473,0.0,1.10401405473
 07/03  17:00:00,168.042959518,6.40029025235,61.3136169515,0.0,37.5258241642,62.7947880557,1.10373771184,0.0,1.10373771184
 07/03  18:00:00,115.271033168,4.13880407497,48.3014499274,0.0,26.8041601173,36.0181789539,1.10342401623,0.0,1.10342401623
 07/03  19:00:00,110.726968012,3.83022583677,46.634754219,0.0,26.8041601173,33.4493877451,1.10322104466,0.0,1.10322104466
 07/03  20:00:00,99.6250885888,3.35403298473,44.689563718,0.0,16.0824960704,28.0885557216,1.10324278037,0.0,1.10324278037
 07/03  21:00:00,105.108376917,3.23441357096,44.1748670648,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292618957,0.0,1.10292618957
 07/03  23:00:00,41.9378164893,0.184044807677,2.817587482,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,44.1215395789,0.368089615355,4.81726576391,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028892364,0.0,1.1028892364
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289699836,0.0,1.10289699836
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,28.7208676287,0.713739358065,9.23577609449,0.0,2.68041601173,16.0824960704,1.10289566892,0.0,1.10289566892
 07/04  08:00:00,40.9188480788,1.78161517796,20.3658807246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,48.7911909476,2.61306875972,27.4067700117,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,43.2056796471,2.09589512394,22.338432347,0.0,2.68041601173,16.0824960704,1.1029476535,0.0,1.1029476535
 07/04  11:00:00,50.5455214816,2.62453002205,29.1496392834,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,43.7645357122,1.98938515815,23.0037983779,0.0,2.68041601173,16.0824960704,1.10301062228,0.0,1.10301062228
 07/04  13:00:00,51.7318151293,2.47562694304,30.4848360101,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,44.2897654573,1.89034288993,23.6280703912,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,52.5386704867,2.41276361747,31.3545546931,0.0,2.68041601173,16.0824960704,1.10298491348,0.0,1.10298491348
 07/04  16:00:00,50.2077886805,2.29072364614,29.1457128582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,52.1108813828,2.55066526908,30.7888639375,0.0,2.68041601173,16.0824960704,1.10295103473,0.0,1.10295103473
 07/04  18:00:00,47.7758539501,2.30109168371,26.7034100902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,49.7855746757,2.50118700402,28.5130354955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,46.9571656597,1.76361590257,19.0201975809,0.0,2.68041601173,16.0824960704,1.10295056591,0.0,1.10295056591
 07/04  21:00:00,47.3881345321,1.21345974268,12.5993226132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,41.1955316133,0.644156826871,6.97602261022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,40.1747675785,0.552134423032,6.04728097925,0.0,2.68041601173,16.0824960704,1.10292900949,0.0,1.10292900949
 07/04  24:00:00,35.9434112702,0.184044807677,2.18401428632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,43.3411512067,0.368089615355,4.03687739174,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,45.5914702838,0.552134423032,6.10315166113,0.0,2.68041601173,21.4433280938,1.10295807692,0.0,1.10295807692
 07/05  03:00:00,45.6288559564,0.552134423032,6.14053733376,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292531826,0.0,1.10292531826
 07/05  05:00:00,43.9899740349,0.184044807677,2.1893290159,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,69.9850948103,3.79593949525,31.9745551036,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,86.3993737642,3.14534732828,34.4813006392,0.0,16.0824960704,32.6817896323,1.10331788421,0.0,1.10331788421
 07/05  08:00:00,172.049026717,5.17812431884,48.2116617061,0.0,48.2474882111,70.4033123869,1.1036638573,0.0,1.1036638573
 07/05  09:00:00,173.361147518,5.71725986797,57.3332183867,0.0,48.2474882111,62.0547409583,2.18764196895,0.0,2.18764196895
 07/05  10:00:00,180.107071979,6.12886378978,65.594132332,0.0,48.2474882111,60.1281475517,1.10382674584,0.0,1.10382674584
 07/05  11:00:00,184.891667791,6.45370109412,68.1272974336,0.0,48.2474882111,62.0547409583,2.18802607065,0.0,2.18802607065
 07/05  12:00:00,182.884262666,5.98703931115,67.1309025985,0.0,48.2474882111,61.5103924513,1.10449453963,0.0,1.10449453963
 07/05  13:00:00,194.411578397,6.94701160186,75.548403026,0.0,48.2474882111,63.6602354638,2.18865447082,0.0,2.18865447082
 07/05  14:00:00,194.436159628,7.27047893602,78.7816048355,0.0,48.2474882111,60.1281475517,1.10381301627,0.0,1.10381301627
 07/05  15:00:00,201.338646722,8.07484922886,84.8797216364,0.0,48.2474882111,60.1281475517,2.18748977552,0.0,2.18748977552
 07/05  16:00:00,213.373617142,9.17199882941,92.927652346,0.0,48.2474882111,63.0180376616,1.10399807121,0.0,1.10399807121
 07/05  17:00:00,195.883896053,8.6518307074,86.9030130312,0.0,37.5258241642,62.7947880557,1.10354962662,0.0,1.10354962662
 07/05  18:00:00,137.719668981,5.84076694446,69.0481228711,0.0,26.8041601173,36.0181789539,1.10336239683,0.0,1.10336239683
 07/05  19:00:00,127.7155137,5.13938387873,62.3141418644,0.0,26.8041601173,33.4493877451,1.1031945106,0.0,1.1031945106
 07/05  20:00:00,103.937415035,3.89789600367,48.458027145,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,101.373328593,3.52870166847,40.145530643,0.0,16.0824960704,26.8041601173,1.10302513898,0.0,1.10302513898
 07/05  22:00:00,46.3573394837,0.368089615355,4.37264965697,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,44.5683546426,0.437219563897,5.19495087905,0.0,2.68041601173,21.4433280938,1.1029235079,0.0,1.1029235079
 07/05  24:00:00,47.6586362874,0.713739358065,8.00871272966,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,46.646865929,0.552776905973,7.15790482339,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,46.6163911733,0.552134423032,7.12807255063,0.0,2.68041601173,21.4433280938,1.10292335061,0.0,1.10292335061
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,46.9703298087,0.552134423032,7.48201118606,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301714122,0.0,1.10301714122
 07/06  06:00:00,78.0913636437,4.59245521131,39.284308221,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,96.1415170685,3.18822300468,44.1805682671,0.0,16.0824960704,32.6817896323,1.1032928157,0.0,1.1032928157
 07/06  08:00:00,185.816306587,5.76581476566,61.3912511297,0.0,48.2474882111,70.4033123869,1.10380282259,0.0,1.10380282259
 07/06  09:00:00,185.333908289,6.29223543396,68.7310035913,0.0,48.2474882111,62.0547409583,2.18774987755,0.0,2.18774987755
 07/06  10:00:00,192.143291414,6.73309842393,77.0261171336,0.0,48.2474882111,60.1281475517,1.10395221999,0.0,1.10395221999
 07/06  11:00:00,200.354639907,7.19865343319,82.8453172107,0.0,48.2474882111,62.0547409583,1.10415836968,0.0,1.10415836968
 07/06  12:00:00,197.900844358,6.63160707826,81.5029165236,0.0,48.2474882111,61.5103924513,2.1887980393,0.0,2.1887980393
 07/06  13:00:00,209.158811644,7.71139857938,89.531249296,0.0,48.2474882111,63.6602354638,2.18853218544,0.0,2.18853218544
 07/06  14:00:00,209.770009392,7.90073995712,93.4851935782,0.0,48.2474882111,60.1281475517,1.10375622565,0.0,1.10375622565
 07/06  15:00:00,215.02412139,8.67510400255,97.964941531,0.0,48.2474882111,60.1281475517,2.18737409799,0.0,2.18737409799
 07/06  16:00:00,220.95966042,9.73949722916,99.9461972242,0.0,48.2474882111,63.0180376616,1.10393171364,0.0,1.10393171364
 07/06  17:00:00,203.194402256,9.03416074024,93.8311892015,0.0,37.5258241642,62.7947880557,1.1034957294,0.0,1.1034957294
 07/06  18:00:00,145.977675109,5.99722878306,77.149667161,0.0,26.8041601173,36.0181789539,1.10339034034,0.0,1.10339034034
 07/06  19:00:00,138.244360287,5.38473185628,72.5976404738,0.0,26.8041601173,33.4493877451,1.10320364055,0.0,1.10320364055
 07/06  20:00:00,115.798677785,4.08862692643,60.1285589721,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,115.903927922,3.65155013221,54.5532815081,0.0,16.0824960704,26.8041601173,1.10300700653,0.0,1.10300700653
 07/06  22:00:00,50.4217003212,0.632936890549,8.17216321925,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,49.8783009595,0.805761761904,10.136354998,0.0,2.68041601173,21.4433280938,1.10296894543,0.0,1.10296894543
 07/06  24:00:00,49.7817631169,0.794089242929,10.0514896743,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,47.236118412,0.614532409781,7.68540180259,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,46.8132002551,0.552134423032,7.32488163245,0.0,2.68041601173,21.4433280938,1.10297408039,0.0,1.10297408039
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,47.0600292434,0.552134423032,7.57171062077,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029983466,0.0,1.1029983466
 07/07  06:00:00,77.3901565039,4.55066016156,38.6248961309,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,94.7438151179,3.2275759132,42.743513408,0.0,16.0824960704,32.6817896323,1.10333171857,0.0,1.10333171857
 07/07  08:00:00,182.99694483,5.89527891307,58.442425225,0.0,48.2474882111,70.4033123869,1.10373142296,0.0,1.10373142296
 07/07  09:00:00,179.396706749,6.28837317969,62.7976643057,0.0,48.2474882111,62.0547409583,1.10384307727,0.0,1.10384307727
 07/07  10:00:00,183.833525941,6.57156639347,68.8778836903,0.0,48.2474882111,60.1281475517,2.18781334241,0.0,2.18781334241
 07/07  11:00:00,191.445749622,6.8519941812,74.2830861776,0.0,48.2474882111,62.0547409583,1.10407301779,0.0,1.10407301779
 07/07  12:00:00,193.452527483,6.33399392011,77.3522128065,0.0,48.2474882111,61.5103924513,2.18861741635,0.0,2.18861741635
 07/07  13:00:00,205.627900671,7.25119403003,86.4605428716,0.0,48.2474882111,63.6602354638,2.18859092417,0.0,2.18859092417
 07/07  14:00:00,204.549055355,7.38675155586,88.7782279423,0.0,48.2474882111,60.1281475517,1.10378346125,0.0,1.10378346125
 07/07  15:00:00,210.627704369,8.17033338317,94.0732951293,0.0,48.2474882111,60.1281475517,1.1037480949,0.0,1.1037480949
 07/07  16:00:00,220.9107931,9.16231740184,100.474509731,0.0,48.2474882111,63.0180376616,2.18793869536,0.0,2.18793869536
 07/07  17:00:00,207.072691472,8.7693647407,97.974274417,0.0,37.5258241642,62.7947880557,1.10351708709,0.0,1.10351708709
 07/07  18:00:00,153.005427886,6.02604241756,84.1486063029,0.0,26.8041601173,36.0181789539,1.10339790995,0.0,1.10339790995
 07/07  19:00:00,146.522752927,5.41775608706,80.8430088838,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,125.48965537,4.11684510745,69.791318376,0.0,16.0824960704,28.0885557216,1.10322744985,0.0,1.10322744985
 07/07  21:00:00,121.086074554,3.64597946062,59.7409988116,0.0,16.0824960704,26.8041601173,1.10300589465,0.0,1.10300589465
 07/07  22:00:00,50.3356156655,0.632936890549,8.0860785636,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,51.2186644646,0.897784165742,11.3846960992,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,46.8979096286,0.552134423032,7.4095910059,0.0,2.68041601173,21.4433280938,1.10295661784,0.0,1.10295661784
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,41.6868315957,0.552134423032,7.55934499652,0.0,2.68041601173,16.0824960704,1.10292564119,0.0,1.10292564119
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300500138,0.0,1.10300500138
 07/08  06:00:00,77.6846755128,4.3818003992,39.0882749022,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,76.5540880645,3.1349471702,41.4689582654,0.0,5.36083202345,26.5809105114,1.10309310783,0.0,1.10309310783
 07/08  08:00:00,105.935616861,3.48389481288,44.3395771046,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,113.962269764,3.84279082832,49.7596416839,0.0,26.8041601173,33.5472370403,1.10335343945,0.0,1.10335343945
 07/08  10:00:00,118.56826466,4.10099432859,55.0707297834,0.0,26.8041601173,32.583940337,1.10328364238,0.0,1.10328364238
 07/08  11:00:00,122.779578488,4.14951593747,56.9858296944,0.0,26.8041601173,34.8316326447,1.10345238825,0.0,1.10345238825
 07/08  12:00:00,123.655803232,4.09636417236,59.1996018076,0.0,26.8041601173,33.5472370403,1.10334655764,0.0,1.10334655764
 07/08  13:00:00,127.658530702,4.21082391957,65.6566607393,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/08  14:00:00,94.7947813545,3.76959867135,61.643791263,0.0,8.04124803518,21.3317032909,1.10322135912,0.0,1.10322135912
 07/08  15:00:00,94.393779567,3.92892610929,62.3678576419,0.0,8.04124803518,20.0473076865,1.1031372645,0.0,1.1031372645
 07/08  16:00:00,97.9861646544,4.16511308427,65.4029568532,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,87.563816072,4.05673316835,62.8091373209,0.0,2.68041601173,18.0090894769,1.10297534128,0.0,1.10297534128
 07/08  18:00:00,49.0944458325,2.27560742925,28.047486227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,45.9595115388,2.09339228863,25.094767074,0.0,2.68041601173,16.0824960704,1.10303442037,0.0,1.10303442037
 07/08  20:00:00,51.2092446659,1.9786453498,23.0572471399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,45.4811534958,0.934593127278,10.9712081923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,39.6714184545,0.460112019194,5.63595425914,0.0,2.68041601173,16.0824960704,1.10305170818,0.0,1.10305170818
 07/08  23:00:00,40.9507862208,0.552134423032,6.82329962161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102920571,0.0,1.102920571
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,41.194507779,0.552134423032,7.06702117974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289622605,0.0,1.10289622605
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290204099,0.0,1.10290204099
 07/09  07:00:00,33.1885197453,1.03604406283,13.3811235063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,43.3111370413,1.94940882422,22.5903760409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,49.9593987804,2.61740704795,28.5706395563,0.0,2.68041601173,16.0824960704,1.10288659425,0.0,1.10288659425
 07/09  10:00:00,44.6923167963,2.11286278631,23.8081018338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,51.8797526574,2.61702576135,30.4913747198,0.0,2.68041601173,16.0824960704,1.1029512993,0.0,1.1029512993
 07/09  12:00:00,45.2293549791,2.02833116601,24.4296716369,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,52.7044957584,2.5107940476,31.4223495346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,44.6303398135,1.84334375356,24.0156438838,0.0,2.68041601173,16.0824960704,1.10301464554,0.0,1.10301464554
 07/09  15:00:00,54.3831700623,2.59042181923,33.0213960669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,48.2875056383,2.15668974828,27.3594637139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,55.2774332881,2.67000687305,33.8360742388,0.0,2.68041601173,16.0824960704,1.10294066632,0.0,1.10294066632
 07/09  18:00:00,47.5690824152,2.16476542964,26.6329648094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,52.4153903253,2.63642572812,31.007612421,0.0,2.68041601173,16.0824960704,1.10292784248,0.0,1.10292784248
 07/09  20:00:00,49.2506346047,1.86786580068,21.2094166279,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,52.0050828331,1.4963069429,16.933423714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,41.5729872604,0.651341371316,7.3462937129,0.0,2.68041601173,16.0824960704,1.10292783262,0.0,1.10292783262
 07/09  23:00:00,46.5283497571,1.09350149239,11.8594960885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,38.0984593892,0.368089615355,4.15501759763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,45.8809181367,0.552134423032,6.39259951397,0.0,2.68041601173,21.4433280938,1.10292437646,0.0,1.10292437646
 07/10  02:00:00,45.9598283065,0.552134423032,6.4715096838,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,41.485866508,0.184044807677,2.36563750066,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,43.5732828134,0.368089615355,4.26900899842,0.0,2.68041601173,21.4433280938,1.10295466237,0.0,1.10295466237
 07/10  05:00:00,48.8980283646,0.552134423032,6.72929373019,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,71.5044500967,3.84060174998,33.4492481353,0.0,5.36083202345,21.4433280938,1.10297635849,0.0,1.10297635849
 07/10  07:00:00,91.2851280033,3.19602459409,39.3163776125,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,179.334829231,5.4919952348,55.1835933042,0.0,48.2474882111,70.4033123869,2.18740688248,0.0,2.18740688248
 07/10  09:00:00,176.701317998,5.80756678314,60.5830819511,0.0,48.2474882111,62.0547409583,1.10390377188,0.0,1.10390377188
 07/10  10:00:00,180.935303498,6.28944296538,66.2617846757,0.0,48.2474882111,60.1281475517,1.10384087061,0.0,1.10384087061
 07/10  11:00:00,188.267942563,6.67263873007,71.2846345693,0.0,48.2474882111,62.0547409583,2.18818138352,0.0,2.18818138352
 07/10  12:00:00,187.514223238,6.08826872742,71.659633754,0.0,48.2474882111,61.5103924513,2.18874364198,0.0,2.18874364198
 07/10  13:00:00,197.279536416,6.99546831035,78.3679043364,0.0,48.2474882111,63.6602354638,1.10417544319,0.0,1.10417544319
 07/10  14:00:00,197.802590385,7.22238379733,82.1961307304,0.0,48.2474882111,60.1281475517,2.18775640034,0.0,2.18775640034
 07/10  15:00:00,202.288591217,8.06450091375,85.8400144467,0.0,48.2474882111,60.1281475517,1.10370819156,0.0,1.10370819156
 07/10  16:00:00,211.654513283,9.12081178618,91.2597355302,0.0,48.2474882111,63.0180376616,1.10391650502,0.0,1.10391650502
 07/10  17:00:00,197.864250076,8.68402186998,88.8511758923,0.0,37.5258241642,62.7947880557,1.10357039025,0.0,1.10357039025
 07/10  18:00:00,141.063686448,5.8058369268,72.4270703564,0.0,26.8041601173,36.0181789539,1.10337044529,0.0,1.10337044529
 07/10  19:00:00,130.357800031,5.06944067758,65.0263713967,0.0,26.8041601173,33.4493877451,1.1032022041,0.0,1.1032022041
 07/10  20:00:00,107.694102175,3.86976859435,52.2428416946,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,107.394192435,3.50141298439,46.193683169,0.0,16.0824960704,26.8041601173,1.10313316437,0.0,1.10313316437
 07/10  22:00:00,48.8631053952,0.552134423032,6.69437076075,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,50.1197816243,0.88656422942,10.2970331953,0.0,2.68041601173,21.4433280938,1.10295569746,0.0,1.10295569746
 07/10  24:00:00,41.319207974,0.184044807677,2.19897896669,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,46.4538100019,0.552134423032,6.96549137925,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,44.0592722367,0.368089615355,4.7549984217,0.0,2.68041601173,21.4433280938,1.10292256013,0.0,1.10292256013
 07/11  03:00:00,41.2273191291,0.184044807677,2.10709012177,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,41.6318312835,0.184044807677,2.51160227613,0.0,2.68041601173,21.4433280938,1.10292265985,0.0,1.10292265985
 07/11  05:00:00,46.4025054675,0.368089615355,4.41781564074,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,74.63321497,4.30821819974,36.1103965588,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,91.6328946311,3.19815651418,39.6620123202,0.0,16.0824960704,32.6817896323,1.10322626571,0.0,1.10322626571
 07/11  08:00:00,180.834182663,5.76381154242,56.4111304283,0.0,48.2474882111,70.4033123869,1.10369018844,0.0,1.10369018844
 07/11  09:00:00,178.723206658,6.25666731555,62.1558700794,0.0,48.2474882111,62.0547409583,2.18766561476,0.0,2.18766561476
 07/11  10:00:00,181.1526412,6.55620374058,66.2123616029,0.0,48.2474882111,60.1281475517,1.10382513121,0.0,1.10382513121
 07/11  11:00:00,188.657883474,6.90261535815,71.4445988527,0.0,48.2474882111,62.0547409583,2.18799052655,0.0,2.18799052655
 07/11  12:00:00,188.338717453,6.42594638203,72.146450314,0.0,48.2474882111,61.5103924513,1.10445367702,0.0,1.10445367702
 07/11  13:00:00,194.415497301,7.15700182625,75.3423317062,0.0,48.2474882111,63.6602354638,2.18854906671,0.0,2.18854906671
 07/11  14:00:00,190.745227709,6.94978085429,75.4113709981,0.0,48.2474882111,60.1281475517,1.10375743427,0.0,1.10375743427
 07/11  15:00:00,199.910071756,7.82955023369,83.6964456656,0.0,48.2474882111,60.1281475517,2.18735749348,0.0,2.18735749348
 07/11  16:00:00,211.197174553,8.94709224087,90.9761163452,0.0,48.2474882111,63.0180376616,1.10390931514,0.0,1.10390931514
 07/11  17:00:00,195.227586227,8.40656412839,86.4919697845,0.0,37.5258241642,62.7947880557,1.10347407023,0.0,1.10347407023
 07/11  18:00:00,137.690330381,5.67881913504,69.1807320807,0.0,26.8041601173,36.0181789539,1.10336727513,0.0,1.10336727513
 07/11  19:00:00,127.381410472,5.14781402517,61.97160849,0.0,26.8041601173,33.4493877451,1.10318366638,0.0,1.10318366638
 07/11  20:00:00,107.162086543,3.89998675213,51.6806079051,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,107.482481518,3.4851895835,46.2981956528,0.0,16.0824960704,26.8041601173,1.10300391334,0.0,1.10300391334
 07/11  22:00:00,46.5526927035,0.368089615355,4.56800287682,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,41.2384647372,0.184044807677,2.11823572983,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,46.2685253066,0.552134423032,6.78020668396,0.0,2.68041601173,21.4433280938,1.10297602513,0.0,1.10297602513
 07/12  01:00:00,43.9529369068,0.368089615355,4.64866309181,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,41.2089461853,0.184044807677,2.08871717794,0.0,2.68041601173,21.4433280938,1.10292431838,0.0,1.10292431838
 07/12  03:00:00,41.6193178979,0.184044807677,2.49908889062,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,43.7067713848,0.368089615355,4.40249756978,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030018822,0.0,1.1030018822
 07/12  06:00:00,75.043663931,4.39441958186,36.4346441378,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,89.1783250336,3.1881386362,37.2174606006,0.0,16.0824960704,32.6817896323,1.10329378374,0.0,1.10329378374
 07/12  08:00:00,178.955999091,5.69863777571,54.598120623,0.0,48.2474882111,70.4033123869,1.10382132929,0.0,1.10382132929
 07/12  09:00:00,177.427108299,6.23753921456,60.8788998213,0.0,48.2474882111,62.0547409583,1.10376851011,0.0,1.10376851011
 07/12  10:00:00,182.488487709,6.65087111917,67.453540733,0.0,48.2474882111,60.1281475517,2.18764168955,0.0,2.18764168955
 07/12  11:00:00,190.968889416,7.11671760587,73.5415025467,0.0,48.2474882111,62.0547409583,1.10418418096,0.0,1.10418418096
 07/12  12:00:00,189.832862651,6.55621097669,73.5103309179,0.0,48.2474882111,61.5103924513,2.18863341113,0.0,2.18863341113
 07/12  13:00:00,198.543135201,7.54802026724,79.0789511652,0.0,48.2474882111,63.6602354638,2.18853050256,0.0,2.18853050256
 07/12  14:00:00,197.125099178,7.75168461413,80.989338707,0.0,48.2474882111,60.1281475517,1.10365772035,0.0,1.10365772035
 07/12  15:00:00,205.502585327,8.54030425046,88.5782052199,0.0,48.2474882111,60.1281475517,1.10375492613,0.0,1.10375492613
 07/12  16:00:00,214.330523823,9.48542595067,93.5711319054,0.0,48.2474882111,63.0180376616,2.18812958983,0.0,2.18812958983
 07/12  17:00:00,199.294251162,8.92812937002,90.0370694784,0.0,37.5258241642,62.7947880557,1.10348709804,0.0,1.10348709804
 07/12  18:00:00,143.068866676,5.96542910344,74.2726584077,0.0,26.8041601173,36.0181789539,1.10335582347,0.0,1.10335582347
 07/12  19:00:00,133.57440305,5.297529299,68.0148857944,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,110.601891119,3.97555813558,55.0448410976,0.0,16.0824960704,28.0885557216,1.10325898742,0.0,1.10325898742
 07/12  21:00:00,108.573833206,3.54972904486,47.3250078795,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,48.7702757372,0.552134423032,6.60154110279,0.0,5.36083202345,21.4433280938,1.10297496876,0.0,1.10297496876
 07/12  23:00:00,50.8157291399,0.962426139755,10.9171188005,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,41.4941041396,0.184044807677,2.37387513227,0.0,2.68041601173,21.4433280938,1.10297558107,0.0,1.10297558107
 07/13  01:00:00,43.6258808847,0.368089615355,4.32160706972,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,46.1874750401,0.552134423032,6.69915641739,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292227895,0.0,1.10292227895
 07/13  04:00:00,46.2610258268,0.552134423032,6.77270720413,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,73.9992922606,4.30833738003,35.4763546692,0.0,5.36083202345,21.4433280938,1.10304475993,0.0,1.10304475993
 07/13  07:00:00,88.8288962258,3.15453565836,36.9016347707,0.0,16.0824960704,32.6817896323,1.10327286267,0.0,1.10327286267
 07/13  08:00:00,177.669935689,5.39224241005,53.6184525869,0.0,48.2474882111,70.4033123869,1.10374759011,0.0,1.10374759011
