Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/13  09:00:00,180.073808879,6.07145876175,63.6916808539,0.0,48.2474882111,62.0547409583,1.10387443893,0.0,1.10387443893
 07/13  10:00:00,185.547058074,6.58813602012,70.5748461972,0.0,48.2474882111,60.1281475517,1.10380293061,0.0,1.10380293061
 07/13  11:00:00,191.434194548,6.9921428109,74.131382474,0.0,48.2474882111,62.0547409583,2.18815717196,0.0,2.18815717196
 07/13  12:00:00,189.821558619,6.5011505733,73.5540872895,0.0,48.2474882111,61.5103924513,2.18872394908,0.0,2.18872394908
 07/13  13:00:00,198.11472154,7.50500953597,78.6935482349,0.0,48.2474882111,63.6602354638,2.18848544276,0.0,2.18848544276
 07/13  14:00:00,199.679636124,7.87063855103,83.4249217159,0.0,48.2474882111,60.1281475517,1.10370784608,0.0,1.10370784608
 07/13  15:00:00,204.522908196,8.6915550665,87.4472772723,0.0,48.2474882111,60.1281475517,1.10366404222,0.0,1.10366404222
 07/13  16:00:00,209.328499513,9.71341237054,88.3411211762,0.0,48.2474882111,63.0180376616,1.10401793783,0.0,1.10401793783
 07/13  17:00:00,192.890110008,9.11948444321,83.4415732505,0.0,37.5258241642,62.7947880557,1.10373022095,0.0,1.10373022095
 07/13  18:00:00,136.246051057,6.07521071598,67.3400611756,0.0,26.8041601173,36.0181789539,1.10341081557,0.0,1.10341081557
 07/13  19:00:00,126.082166623,5.29765362685,60.5225250394,0.0,26.8041601173,33.4493877451,1.10320546925,0.0,1.10320546925
 07/13  20:00:00,103.774918084,3.99160113488,48.2018250634,0.0,16.0824960704,28.0885557216,1.10327175413,0.0,1.10327175413
 07/13  21:00:00,103.459873809,3.60608466488,42.1546928619,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,48.3182182044,0.552134423032,6.14948357003,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,43.4253254257,0.368089615355,4.12105161066,0.0,2.68041601173,21.4433280938,1.10297279914,0.0,1.10297279914
 07/13  24:00:00,41.0631986858,0.184044807677,1.94296967845,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,45.5193302907,0.552677927892,6.0304681632,0.0,2.68041601173,21.4433280938,1.10296845316,0.0,1.10296845316
 07/14  02:00:00,45.7449548046,0.552134423032,6.2566361819,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,45.6702942523,0.552134423032,6.18197562959,0.0,2.68041601173,21.4433280938,1.1029725696,0.0,1.1029725696
 07/14  05:00:00,47.4327394841,0.518474614065,5.29766465871,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,70.8238397014,3.91275871809,32.696480772,0.0,5.36083202345,21.4433280938,1.10297207319,0.0,1.10297207319
 07/14  07:00:00,85.9670829134,3.16397386735,34.0303832493,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/14  08:00:00,171.673685172,5.14966955715,47.864774923,0.0,48.2474882111,70.4033123869,1.1037596907,0.0,1.1037596907
 07/14  09:00:00,173.921820263,5.96412177969,57.6470292197,0.0,48.2474882111,62.0547409583,2.18763101776,0.0,2.18763101776
 07/14  10:00:00,180.104587225,6.37008981457,65.3504215539,0.0,48.2474882111,60.1281475517,1.1038860536,0.0,1.1038860536
 07/14  11:00:00,189.240092513,6.64858861281,72.2808346365,0.0,48.2474882111,62.0547409583,2.18810595231,0.0,2.18810595231
 07/14  12:00:00,188.118390522,6.21249848551,72.1395712799,0.0,48.2474882111,61.5103924513,1.10424438738,0.0,1.10424438738
 07/14  13:00:00,196.635034945,7.21908368957,77.4997874868,0.0,48.2474882111,63.6602354638,2.18863581178,0.0,2.18863581178
 07/14  14:00:00,195.140612924,7.45981844123,79.2967186258,0.0,48.2474882111,60.1281475517,1.1037929312,0.0,1.1037929312
 07/14  15:00:00,200.26626787,8.26886696067,83.6133250527,0.0,48.2474882111,60.1281475517,2.18741766739,0.0,2.18741766739
 07/14  16:00:00,210.095396971,9.38751068784,89.4339203161,0.0,48.2474882111,63.0180376616,1.10393558008,0.0,1.10393558008
 07/14  17:00:00,195.29340465,8.94642434409,86.0179279924,0.0,37.5258241642,62.7947880557,1.10349345778,0.0,1.10349345778
 07/14  18:00:00,138.213702968,6.12945548334,69.2534683193,0.0,26.8041601173,36.0181789539,1.10338093758,0.0,1.10338093758
 07/14  19:00:00,128.300136311,5.36299127932,62.6751570753,0.0,26.8041601173,33.4493877451,1.10319264857,0.0,1.10319264857
 07/14  20:00:00,107.802391018,4.0701699514,52.1507291801,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,107.088963065,3.61258877412,45.7772780091,0.0,16.0824960704,26.8041601173,1.10300050094,0.0,1.10300050094
 07/14  22:00:00,49.0534979193,0.598371916278,6.83852579166,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,49.8698140342,0.897784165742,10.0358456688,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,45.7858240768,0.552134423032,6.29750545416,0.0,2.68041601173,21.4433280938,1.10296390664,0.0,1.10296390664
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,40.3510145991,0.552134423032,6.22352799991,0.0,2.68041601173,16.0824960704,1.10292120454,0.0,1.10292120454
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030012854,0.0,1.1030012854
 07/15  06:00:00,72.2159835832,4.12878204058,33.8726013313,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,68.4033050838,3.12914695537,33.3239754995,0.0,5.36083202345,26.5809105114,1.10308605718,0.0,1.10308605718
 07/15  08:00:00,102.667381665,3.42461693285,41.1306197882,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,114.748236711,3.90584938595,50.4825500729,0.0,26.8041601173,33.5472370403,1.1032489866,0.0,1.1032489866
 07/15  10:00:00,120.425029565,4.1970507541,56.8314382623,0.0,26.8041601173,32.583940337,1.10330635358,0.0,1.10330635358
 07/15  11:00:00,126.685131376,4.3181567595,60.7227417609,0.0,26.8041601173,34.8316326447,1.10338481763,0.0,1.10338481763
 07/15  12:00:00,127.658605266,4.40065160284,62.8981164113,0.0,26.8041601173,33.5472370403,1.10335709792,0.0,1.10335709792
 07/15  13:00:00,126.21789041,4.42704854461,63.9997958223,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/15  14:00:00,93.3023594057,3.93744300358,59.9835249819,0.0,8.04124803518,21.3317032909,1.10325421326,0.0,1.10325421326
 07/15  15:00:00,94.1624724257,4.09717030702,61.9683063029,0.0,8.04124803518,20.0473076865,1.10313806108,0.0,1.10313806108
 07/15  16:00:00,94.8829021518,4.27204961617,62.1927578188,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/15  17:00:00,86.7950691968,4.30475784246,61.7923657716,0.0,2.68041601173,18.0090894769,1.1029739252,0.0,1.1029739252
 07/15  18:00:00,49.6395640147,2.27714191843,28.5910699201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,46.0696754049,2.05838118049,25.2399420483,0.0,2.68041601173,16.0824960704,1.10303300357,0.0,1.10303300357
 07/15  20:00:00,46.0715253906,1.48815479109,18.4100184233,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,46.9220380679,1.00827213697,12.3384137548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,47.7414173307,1.09739233205,13.0686728224,0.0,2.68041601173,16.0824960704,1.10301880331,0.0,1.10301880331
 07/15  23:00:00,40.9777790927,0.552134423032,6.85029249352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,38.3483276752,0.368089615355,4.40488588365,0.0,2.68041601173,16.0824960704,1.1029559728,0.0,1.1029559728
 07/16  01:00:00,40.8454266258,0.552134423032,6.71794002658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,40.8703015746,0.552134423032,6.74281497535,0.0,2.68041601173,16.0824960704,1.10289840138,0.0,1.10289840138
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290342847,0.0,1.10290342847
 07/16  07:00:00,36.4593985212,1.38372457888,16.3043217662,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,49.1139305209,2.5755644643,27.7670138805,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,43.7401208326,2.1170986564,22.85167,0.0,2.68041601173,16.0824960704,1.10294372879,0.0,1.10294372879
 07/16  10:00:00,50.9555006204,2.63389137412,29.5502570701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,45.3487475032,2.11694298004,24.460452347,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,52.1838230025,2.61208718231,30.800383644,0.0,2.68041601173,16.0824960704,1.10299478207,0.0,1.10299478207
 07/16  13:00:00,45.2472207785,1.93361045007,24.5422581522,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,52.6384381499,2.48682772664,31.380258247,0.0,2.68041601173,16.0824960704,1.10295495412,0.0,1.10295495412
 07/16  15:00:00,45.1542126424,1.92887344719,24.453987019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,50.8432387775,2.40743146509,29.6644551362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,46.0608356917,2.03566479753,25.253818718,0.0,2.68041601173,16.0824960704,1.10294282246,0.0,1.10294282246
 07/16  18:00:00,49.2936585653,2.25917920375,28.2631271853,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,36.5353095067,1.27320780052,16.49074953,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,48.2182641596,1.61594569681,20.4289662866,0.0,2.68041601173,16.0824960704,1.10294323595,0.0,1.10294323595
 07/16  21:00:00,45.3718185836,0.848927788251,10.9475386192,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,50.5515554598,1.27066347739,15.7055398062,0.0,2.68041601173,16.0824960704,1.10294160619,0.0,1.10294160619
 07/16  23:00:00,40.0828575752,0.460112019194,6.04739337985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,41.2813419793,0.552134423032,7.15385538009,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,43.9843550895,0.368089615355,4.68008127447,0.0,2.68041601173,21.4433280938,1.10292250367,0.0,1.10292250367
 07/17  02:00:00,41.2213794802,0.184044807677,2.10115047288,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,46.0973780934,0.552134423032,6.60905947072,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,41.5428069118,0.184044807677,2.42257790447,0.0,2.68041601173,21.4433280938,1.1029228893,0.0,1.1029228893
 07/17  05:00:00,46.2725445087,0.368089615355,4.28785468194,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,74.2251114434,4.21533402457,35.7951772074,0.0,5.36083202345,21.4433280938,1.10297288617,0.0,1.10297288617
 07/17  07:00:00,88.4761767881,3.14858889759,36.5548620937,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,179.428114607,5.34395441384,55.4249195009,0.0,48.2474882111,70.4033123869,2.18739102383,0.0,2.18739102383
 07/17  09:00:00,179.507103574,6.046286605,63.1501477052,0.0,48.2474882111,62.0547409583,1.10381330752,0.0,1.10381330752
 07/17  10:00:00,182.711589335,6.40962658582,67.9178868918,0.0,48.2474882111,60.1281475517,1.10391257251,0.0,1.10391257251
 07/17  11:00:00,191.416030171,6.85305896433,74.2523019428,0.0,48.2474882111,62.0547409583,2.18814973953,0.0,2.18814973953
 07/17  12:00:00,189.676148668,6.4589944373,73.450833474,0.0,48.2474882111,61.5103924513,1.104259552,0.0,1.104259552
 07/17  13:00:00,197.918420732,7.45895111556,78.5433058478,0.0,48.2474882111,63.6602354638,2.18865523439,0.0,2.18865523439
 07/17  14:00:00,197.503540114,7.49527912628,81.6241851308,0.0,48.2474882111,60.1281475517,1.10379817263,0.0,1.10379817263
 07/17  15:00:00,204.995827935,8.3012686215,88.3104834563,0.0,48.2474882111,60.1281475517,2.18741965399,0.0,2.18741965399
 07/17  16:00:00,213.622971187,9.28860036464,93.0604048556,0.0,48.2474882111,63.0180376616,1.1039308193,0.0,1.1039308193
 07/17  17:00:00,198.735317414,8.9883657039,89.4178993965,0.0,37.5258241642,62.7947880557,1.10348805496,0.0,1.10348805496
 07/17  18:00:00,139.879251978,6.17034840736,70.8781244049,0.0,26.8041601173,36.0181789539,1.10337426408,0.0,1.10337426408
 07/17  19:00:00,126.586966769,5.55239222453,60.7725865884,0.0,26.8041601173,33.4493877451,1.10318649664,0.0,1.10318649664
 07/17  20:00:00,102.069386311,4.09059933023,46.3972950944,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,100.488833232,3.58599894307,39.2037380075,0.0,16.0824960704,26.8041601173,1.10300083829,0.0,1.10300083829
 07/17  22:00:00,48.0513450032,0.552134423032,5.88261036883,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,43.0661236051,0.368089615355,3.76184979009,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,40.9326861171,0.184044807677,1.81245710977,0.0,2.68041601173,21.4433280938,1.10292123774,0.0,1.10292123774
 07/18  01:00:00,44.9543077808,0.552134423032,5.46598915815,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,42.9402390566,0.368089615355,3.6359652416,0.0,2.68041601173,21.4433280938,1.10280829844,0.0,1.10280829844
 07/18  03:00:00,40.8603963504,0.184044807677,1.74016734303,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299932772,0.0,1.10299932772
 07/18  06:00:00,70.5632259623,4.19937821731,32.1492475336,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,85.7747333253,3.20079045743,33.8012170711,0.0,16.0824960704,32.6817896323,1.10328410039,0.0,1.10328410039
 07/18  08:00:00,180.523497488,5.83583514439,56.0284216514,0.0,48.2474882111,70.4033123869,1.10379780562,0.0,1.10379780562
 07/18  09:00:00,184.233835458,6.46044069404,67.4627255003,0.0,48.2474882111,62.0547409583,1.10373895476,0.0,1.10373895476
 07/18  10:00:00,189.151259243,6.83307732863,73.9341060574,0.0,48.2474882111,60.1281475517,2.18772893833,0.0,2.18772893833
 07/18  11:00:00,197.042497668,7.23931807086,79.4925103337,0.0,48.2474882111,62.0547409583,1.10412615867,0.0,1.10412615867
 07/18  12:00:00,196.815364612,6.72525071223,80.3237931432,0.0,48.2474882111,61.5103924513,2.18884564396,0.0,2.18884564396
 07/18  13:00:00,206.240653114,7.77183667437,86.5526526707,0.0,48.2474882111,63.6602354638,2.18859899152,0.0,2.18859899152
 07/18  14:00:00,206.698814388,8.06552432808,90.2492142028,0.0,48.2474882111,60.1281475517,1.10371327699,0.0,1.10371327699
 07/18  15:00:00,208.229406721,8.81755758429,91.02777328,0.0,48.2474882111,60.1281475517,1.10366722575,0.0,1.10366722575
 07/18  16:00:00,215.651309265,9.81072364308,94.5666196548,0.0,48.2474882111,63.0180376616,2.18790861034,0.0,2.18790861034
 07/18  17:00:00,201.623726394,9.34603898212,91.9486350978,0.0,37.5258241642,62.7947880557,1.10349601404,0.0,1.10349601404
 07/18  18:00:00,144.879939543,6.44467654403,75.6044838339,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/18  19:00:00,135.542612139,5.69067237327,69.5899518089,0.0,26.8041601173,33.4493877451,1.10325875535,0.0,1.10325875535
 07/18  20:00:00,112.582620658,4.22639894239,56.774729829,0.0,16.0824960704,28.0885557216,1.10324067237,0.0,1.10324067237
 07/18  21:00:00,111.403946436,3.71036687363,49.9944832809,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,53.9607932707,0.98419660142,11.359996458,0.0,5.36083202345,21.4433280938,1.10295423431,0.0,1.10295423431
 07/18  23:00:00,47.3431767128,0.663611025162,7.74338148802,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,48.7829240711,0.805761761904,9.04097810953,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,48.0496006909,0.724959294387,8.38845719688,0.0,2.68041601173,21.4433280938,1.10291186599,0.0,1.10291186599
 07/19  02:00:00,49.6267037572,0.897784165742,9.79273539182,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,43.4879325636,0.368089615355,4.18365874864,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,41.0432521864,0.184044807677,1.92302317908,0.0,2.68041601173,21.4433280938,1.10291728297,0.0,1.10291728297
 07/19  05:00:00,48.2281976065,0.552134423032,6.05946297208,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,72.0993665785,4.1089747467,33.7757916205,0.0,5.36083202345,21.4433280938,1.10297403172,0.0,1.10297403172
 07/19  07:00:00,87.999893854,3.1636239254,36.0635441319,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/19  08:00:00,176.799793409,5.57273085602,52.5678218608,0.0,48.2474882111,70.4033123869,2.18724171164,0.0,2.18724171164
 07/19  09:00:00,178.007934714,6.26563333906,61.4316321112,0.0,48.2474882111,62.0547409583,1.10388182983,0.0,1.10388182983
 07/19  10:00:00,184.477285536,6.76706006045,69.3261496188,0.0,48.2474882111,60.1281475517,1.10380983288,0.0,1.10380983288
 07/19  11:00:00,193.59449643,7.20371483459,76.0801123324,0.0,48.2474882111,62.0547409583,2.18828457918,0.0,2.18828457918
 07/19  12:00:00,193.845413525,6.72257842463,77.3565143437,0.0,48.2474882111,61.5103924513,2.18857841084,0.0,2.18857841084
 07/19  13:00:00,206.161611481,7.80756493479,86.4378827776,0.0,48.2474882111,63.6602354638,1.10431544694,0.0,1.10431544694
 07/19  14:00:00,207.877209873,8.0363394534,91.4567945627,0.0,48.2474882111,60.1281475517,2.18755723881,0.0,2.18755723881
 07/19  15:00:00,214.510717732,8.84716673144,97.2794751436,0.0,48.2474882111,60.1281475517,1.10373767007,0.0,1.10373767007
 07/19  16:00:00,221.911380127,9.90699232062,100.730421839,0.0,48.2474882111,63.0180376616,1.10398088552,0.0,1.10398088552
 07/19  17:00:00,205.422927252,9.42798415445,95.6658907837,0.0,37.5258241642,62.7947880557,1.10352686814,0.0,1.10352686814
 07/19  18:00:00,145.965920861,6.36904874665,76.7660929491,0.0,26.8041601173,36.0181789539,1.10333379219,0.0,1.10333379219
 07/19  19:00:00,133.197612858,5.53252054507,67.4031043563,0.0,26.8041601173,33.4493877451,1.10320752339,0.0,1.10320752339
 07/19  20:00:00,109.281906576,4.12658654875,53.5738281413,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,107.169413576,3.66796560413,45.8023516902,0.0,16.0824960704,26.8041601173,1.10300285384,0.0,1.10300285384
 07/19  22:00:00,51.2925273765,0.805761761904,8.87016540324,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,46.925620726,0.651341371316,7.338095155,0.0,2.68041601173,21.4433280938,1.102963113,0.0,1.102963113
 07/19  24:00:00,50.7079558605,0.978586633259,10.7931850276,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,45.9753591654,0.552134423032,6.4870405427,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,46.0773166818,0.552134423032,6.5889980591,0.0,2.68041601173,21.4433280938,1.10292269112,0.0,1.10292269112
 07/20  03:00:00,41.5983733304,0.184044807677,2.47814432306,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,43.7487976188,0.368089615355,4.44452380383,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,49.0136404265,0.552134423032,6.84490579212,0.0,5.36083202345,21.4433280938,1.10299173708,0.0,1.10299173708
 07/20  06:00:00,74.9723975431,4.31533225686,36.4424650748,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,91.1045981642,3.19060810044,39.1412642671,0.0,16.0824960704,32.6817896323,1.10330925859,0.0,1.10330925859
 07/20  08:00:00,177.581458361,5.35332841956,53.568889249,0.0,48.2474882111,70.4033123869,1.10368086297,0.0,1.10368086297
 07/20  09:00:00,180.392864876,6.12688455296,63.9553110593,0.0,48.2474882111,62.0547409583,1.10377365382,0.0,1.10377365382
 07/20  10:00:00,187.537866376,6.42201360719,72.7317769118,0.0,48.2474882111,60.1281475517,2.18762425453,0.0,2.18762425453
 07/20  11:00:00,197.926487616,6.68734161835,80.9284767342,0.0,48.2474882111,62.0547409583,1.10415644065,0.0,1.10415644065
 07/20  12:00:00,202.261304426,6.95204158874,85.5429420804,0.0,48.2474882111,61.5103924513,2.188544277,0.0,2.188544277
 07/20  13:00:00,210.85969497,8.17753825276,90.7659929481,0.0,48.2474882111,63.6602354638,2.18840586559,0.0,2.18840586559
 07/20  14:00:00,209.658298722,8.25550818535,93.0187146795,0.0,48.2474882111,60.1281475517,1.1037319913,0.0,1.1037319913
 07/20  15:00:00,215.900438025,8.67649932219,98.8398628457,0.0,48.2474882111,60.1281475517,1.10368446526,0.0,1.10368446526
 07/20  16:00:00,223.24479178,9.45045802651,102.520367787,0.0,48.2474882111,63.0180376616,2.18794004787,0.0,2.18794004787
 07/20  17:00:00,202.180269846,8.71851232651,93.132705206,0.0,37.5258241642,62.7947880557,1.10350671966,0.0,1.10350671966
 07/20  18:00:00,140.14617305,5.83177502625,71.4836188585,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,128.982666342,5.21536647849,63.5053119071,0.0,26.8041601173,33.4493877451,1.10326610174,0.0,1.10326610174
 07/20  20:00:00,108.530610911,3.93212796845,53.0169910561,0.0,16.0824960704,28.0885557216,1.10324663215,0.0,1.10324663215
 07/20  21:00:00,109.750849939,3.54370516033,48.5080484966,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,49.6482935523,0.632936890549,7.39875645041,0.0,5.36083202345,21.4433280938,1.10297248007,0.0,1.10297248007
 07/20  23:00:00,50.1802800551,0.897784165742,10.3463116897,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,50.4441941014,0.932349140013,10.5756607618,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296547792,0.0,1.10296547792
 07/21  02:00:00,46.0563923308,0.552134423032,6.56807370814,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,41.469935106,0.184044807677,2.34970609867,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,43.5387980896,0.368089615355,4.23452427463,0.0,2.68041601173,21.4433280938,1.10295389492,0.0,1.10295389492
 07/21  05:00:00,46.3245286713,0.368089615355,4.33983884457,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,72.6247645395,4.03939488942,34.3707694387,0.0,5.36083202345,21.4433280938,1.10297419328,0.0,1.10297419328
 07/21  07:00:00,92.1800751004,3.16982889481,40.2375204089,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,185.630554989,5.5394290645,61.431885232,0.0,48.2474882111,70.4033123869,2.1872150154,0.0,2.1872150154
 07/21  09:00:00,184.444582205,6.16044722545,67.9734657159,0.0,48.2474882111,62.0547409583,1.10388275071,0.0,1.10388275071
 07/21  10:00:00,190.350712595,6.72045311568,75.2461836229,0.0,48.2474882111,60.1281475517,1.10380925198,0.0,1.10380925198
 07/21  11:00:00,199.392433299,7.2413420292,81.8404220059,0.0,48.2474882111,62.0547409583,2.18827621606,0.0,2.18827621606
 07/21  12:00:00,199.944181846,6.71578828255,83.4620728073,0.0,48.2474882111,61.5103924513,2.18856139329,0.0,2.18856139329
 07/21  13:00:00,212.11746312,7.78143756218,92.4198617892,0.0,48.2474882111,63.6602354638,1.10430367068,0.0,1.10430367068
 07/21  14:00:00,208.240661317,7.94588946054,91.9106959992,0.0,48.2474882111,60.1281475517,2.1875335332,0.0,2.1875335332
 07/21  15:00:00,213.963964588,8.87460372286,96.7052850086,0.0,48.2474882111,60.1281475517,1.10372390699,0.0,1.10372390699
 07/21  16:00:00,223.826046177,9.77419107588,102.777889134,0.0,48.2474882111,63.0180376616,1.10396347578,0.0,1.10396347578
 07/21  17:00:00,207.886654054,9.00857634517,98.549025395,0.0,37.5258241642,62.7947880557,1.1035123,0.0,1.1035123
 07/21  18:00:00,150.219309091,6.08813899883,81.3003909273,0.0,26.8041601173,36.0181789539,1.10331988705,0.0,1.10331988705
 07/21  19:00:00,137.218837449,5.23271718176,71.7241323112,0.0,26.8041601173,33.4493877451,1.10319808089,0.0,1.10319808089
 07/21  20:00:00,114.74582713,3.96184519021,59.2024900536,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/21  21:00:00,114.700246536,3.60146726837,53.3996829859,0.0,16.0824960704,26.8041601173,1.10300073584,0.0,1.10300073584
 07/21  22:00:00,49.3039895788,0.552134423032,7.13525494442,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,52.5986755757,1.0706090371,12.591882339,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,43.9380652106,0.368089615355,4.63379139559,0.0,2.68041601173,21.4433280938,1.10297443755,0.0,1.10297443755
 07/22  01:00:00,35.8682189286,0.184044807677,2.10882194475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,36.0744927064,0.184044807677,2.31509572253,0.0,2.68041601173,16.0824960704,1.10291615844,0.0,1.10291615844
 07/22  03:00:00,38.1151207134,0.368089615355,4.17167892186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299882517,0.0,1.10299882517
 07/22  06:00:00,75.1499840879,4.11194212468,34.3561084186,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,71.5714106322,3.15721390777,36.4640140955,0.0,5.36083202345,26.5809105114,1.10308312822,0.0,1.10308312822
 07/22  08:00:00,106.94624571,3.63909631142,45.1950044544,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,116.611213258,3.95115992718,52.3002160792,0.0,26.8041601173,33.5472370403,1.10337159575,0.0,1.10337159575
 07/22  10:00:00,120.452057447,4.09108782903,56.9644290691,0.0,26.8041601173,32.583940337,1.10329450104,0.0,1.10329450104
 07/22  11:00:00,126.995888638,4.12397410517,61.2276816768,0.0,26.8041601173,34.8316326447,1.10336650797,0.0,1.10336650797
 07/22  12:00:00,125.35552501,4.12033564962,60.8753521087,0.0,26.8041601173,33.5472370403,1.10333700913,0.0,1.10333700913
 07/22  13:00:00,126.065923878,4.28282086894,63.9920569662,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/22  14:00:00,95.6633832221,3.85350544922,62.4284863527,0.0,8.04124803518,21.3317032909,1.10320709348,0.0,1.10320709348
 07/22  15:00:00,95.5059173272,3.99213122374,63.4167902877,0.0,8.04124803518,20.0473076865,1.10312017932,0.0,1.10312017932
 07/22  16:00:00,99.8095828136,4.31285835399,67.0786297427,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,90.3654368801,4.27383012325,65.3936611741,0.0,2.68041601173,18.0090894769,1.10297222395,0.0,1.10297222395
 07/22  18:00:00,50.3032376658,2.320288145,29.2115973446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,47.4992008363,2.11023184549,26.6176168146,0.0,2.68041601173,16.0824960704,1.10303337741,0.0,1.10303337741
 07/22  20:00:00,56.4433667814,2.29471027178,27.9753043334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,49.27979475,1.250913866,14.4535287078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,40.352931269,0.496920980729,6.28065811209,0.0,2.68041601173,16.0824960704,1.10298569651,0.0,1.10298569651
 07/22  23:00:00,38.4212123033,0.368089615355,4.47777051172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,40.7547412008,0.552134423032,6.62725460153,0.0,2.68041601173,16.0824960704,1.10297066344,0.0,1.10297066344
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,40.5726781897,0.552134423032,6.44519159048,0.0,2.68041601173,16.0824960704,1.10292493726,0.0,1.10292493726
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288530588,0.0,1.10288530588
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,39.1250516314,1.55157749201,18.8021219632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,47.3988718938,2.41174586363,26.215773854,0.0,2.68041601173,16.0824960704,1.10294624975,0.0,1.10294624975
 07/23  10:00:00,45.1598638588,2.25984165774,24.1286700249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,47.6884264966,2.44871036878,26.4683639516,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,44.9476343654,2.12103061047,24.0552515787,0.0,2.68041601173,16.0824960704,1.10300039617,0.0,1.10300039617
 07/23  13:00:00,49.7734577834,2.44368170778,28.5584238994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,43.5716639202,1.88075275398,22.91955899,0.0,2.68041601173,16.0824960704,1.10299247083,0.0,1.10299247083
 07/23  15:00:00,51.9439243267,2.49640710894,30.6761650415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,47.2797830122,2.1435229316,26.3649079044,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,53.7293807058,2.65187804532,32.3061504843,0.0,2.68041601173,16.0824960704,1.1029445843,0.0,1.1029445843
 07/23  18:00:00,46.7583841607,2.14543582499,25.8415961595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,51.7333945718,2.56849268957,30.393549706,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,44.507710336,1.42540201342,16.9089561464,0.0,2.68041601173,16.0824960704,1.10294425931,0.0,1.10294425931
 07/23  21:00:00,50.0664856153,1.30747243893,15.1836610002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,39.1796863855,0.429437884581,5.17489632472,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,39.5568825963,0.460112019194,5.52141840089,0.0,2.68041601173,16.0824960704,1.10292500952,0.0,1.10292500952
 07/23  24:00:00,40.5747810429,0.552134423032,6.4472944437,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,46.0056380366,0.552231378638,6.51722245828,0.0,2.68041601173,21.4433280938,1.1029724622,0.0,1.1029724622
 07/24  02:00:00,43.6628070845,0.368089615355,4.35853326954,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,41.0998386454,0.184044807677,1.97960963809,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,45.962414049,0.552134423032,6.47409542633,0.0,2.68041601173,21.4433280938,1.1029687816,0.0,1.1029687816
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,75.4777259763,4.21526560453,34.580526827,0.0,5.36083202345,21.4433280938,1.10297170058,0.0,1.10297170058
 07/24  07:00:00,87.0362929965,3.14115601612,35.1224111836,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/24  08:00:00,175.568214053,5.05072750498,51.858245856,0.0,48.2474882111,70.4033123869,1.10371118706,0.0,1.10371118706
 07/24  09:00:00,176.963368583,5.76674328476,60.8859560352,0.0,48.2474882111,62.0547409583,2.18765265303,0.0,2.18765265303
 07/24  10:00:00,183.709839104,6.34030951376,68.985453733,0.0,48.2474882111,60.1281475517,1.10379980817,0.0,1.10379980817
 07/24  11:00:00,193.306894344,6.91976871748,76.0764563628,0.0,48.2474882111,62.0547409583,2.1881132802,0.0,2.1881132802
 07/24  12:00:00,190.67346314,6.47673019656,74.4304121866,0.0,48.2474882111,61.5103924513,1.10436921201,0.0,1.10436921201
 07/24  13:00:00,203.683790901,7.99499363515,83.7726334965,0.0,48.2474882111,63.6602354638,2.18858609814,0.0,2.18858609814
 07/24  14:00:00,207.610191668,8.36778586737,90.8583299434,0.0,48.2474882111,60.1281475517,1.10376308516,0.0,1.10376308516
 07/24  15:00:00,204.740438166,8.73761341674,87.6187488927,0.0,48.2474882111,60.1281475517,1.10371214594,0.0,1.10371214594
 07/24  16:00:00,195.808401872,8.69143047563,75.84300543,0.0,48.2474882111,63.0180376616,2.1877960875,0.0,2.1877960875
 07/24  17:00:00,171.217825513,7.40831050397,63.4804626949,0.0,37.5258241642,62.7947880557,1.10344351788,0.0,1.10344351788
 07/24  18:00:00,116.057346959,4.55608133655,48.6704864568,0.0,26.8041601173,36.0181789539,1.10332354289,0.0,1.10332354289
 07/24  19:00:00,110.172070137,4.0311740553,45.8789081257,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,95.1398652526,3.43878590798,40.1195874585,0.0,16.0824960704,28.0885557216,1.10323207616,0.0,1.10323207616
 07/24  21:00:00,98.5493690528,3.28390314888,37.5663696222,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303954188,0.0,1.10303954188
 07/24  23:00:00,46.0240349511,0.552134423032,6.53571632847,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291668405,0.0,1.10291668405
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,46.0001240568,0.552134423032,6.51180543417,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295332971,0.0,1.10295332971
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299674808,0.0,1.10299674808
 07/25  06:00:00,76.4127792838,4.19228384786,35.5385618912,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,87.0389909208,3.12709387114,35.139171253,0.0,16.0824960704,32.6817896323,1.10328601193,0.0,1.10328601193
 07/25  08:00:00,167.625241441,4.50841815083,44.4575825977,0.0,48.2474882111,70.4033123869,1.10375122879,0.0,1.10375122879
 07/25  09:00:00,162.264425956,4.67689032996,47.276866363,0.0,48.2474882111,62.0547409583,1.10386544624,0.0,1.10386544624
 07/25  10:00:00,162.388806566,4.80048869367,49.2042420154,0.0,48.2474882111,60.1281475517,1.10378448874,0.0,1.10378448874
 07/25  11:00:00,166.453202757,5.0865104307,51.0560230628,0.0,48.2474882111,62.0547409583,2.18807498297,0.0,2.18807498297
 07/25  12:00:00,165.986243512,4.94203212326,51.2778906318,0.0,48.2474882111,61.5103924513,2.18857971602,0.0,2.18857971602
 07/25  13:00:00,176.288293976,5.95250881024,58.4196213972,0.0,48.2474882111,63.6602354638,1.10420581995,0.0,1.10420581995
 07/25  14:00:00,176.924392679,6.08468217333,62.4556346484,0.0,48.2474882111,60.1281475517,2.18777902497,0.0,2.18777902497
 07/25  15:00:00,177.794970605,6.04537675197,63.3655179961,0.0,48.2474882111,60.1281475517,1.1037007272,0.0,1.1037007272
 07/25  16:00:00,180.43574457,6.17932283339,62.9824557701,0.0,48.2474882111,63.0180376616,1.10389048827,0.0,1.10389048827
 07/25  17:00:00,168.048154797,5.8184238339,61.9006786495,0.0,37.5258241642,62.7947880557,1.10353953638,0.0,1.10353953638
 07/25  18:00:00,117.90211586,4.00508454204,51.0662521529,0.0,26.8041601173,36.0181789539,1.10333627965,0.0,1.10333627965
 07/25  19:00:00,110.646303008,3.83183310419,46.5524819478,0.0,26.8041601173,33.4493877451,1.10317130526,0.0,1.10317130526
 07/25  20:00:00,99.9261493591,3.33478305159,42.5425410881,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,102.922310148,3.21382420366,42.0093896622,0.0,16.0824960704,26.8041601173,1.10310600341,0.0,1.10310600341
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291960424,0.0,1.10291960424
 07/25  24:00:00,44.1075684082,0.368089615355,4.80329459318,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,41.2245051711,0.184044807677,2.10427616374,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292103097,0.0,1.10292103097
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,46.67204332,0.368089615355,4.68735349324,0.0,5.36083202345,21.4433280938,1.10295822581,0.0,1.10295822581
 07/26  06:00:00,73.5763427471,3.780167987,33.1142412154,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,83.5126030531,3.12709387114,31.6127833852,0.0,16.0824960704,32.6817896323,1.10327751594,0.0,1.10327751594
 07/26  08:00:00,164.439686002,4.40481771697,41.375627593,0.0,48.2474882111,70.4033123869,1.1037529674,0.0,1.1037529674
 07/26  09:00:00,158.709918819,4.40486555857,43.994383997,0.0,48.2474882111,62.0547409583,2.18758246034,0.0,2.18758246034
 07/26  10:00:00,156.731844651,4.48813864502,43.8596301496,0.0,48.2474882111,60.1281475517,1.10383280417,0.0,1.10383280417
 07/26  11:00:00,159.20010143,4.74073757956,44.1486945871,0.0,48.2474882111,62.0547409583,1.1040049326,0.0,1.1040049326
 07/26  12:00:00,157.060438474,4.42145792049,42.8726597971,0.0,48.2474882111,61.5103924513,2.18839803207,0.0,2.18839803207
 07/26  13:00:00,167.058807003,4.89378668256,50.2488565518,0.0,48.2474882111,63.6602354638,2.18848931284,0.0,2.18848931284
 07/26  14:00:00,168.402907199,5.15199028323,54.866841059,0.0,48.2474882111,60.1281475517,1.10376525692,0.0,1.10376525692
 07/26  15:00:00,171.479554194,5.53230778341,57.5631705537,0.0,48.2474882111,60.1281475517,1.10371369086,0.0,1.10371369086
 07/26  16:00:00,179.408291995,5.90761452016,62.2267115082,0.0,48.2474882111,63.0180376616,2.18798991625,0.0,2.18798991625
 07/26  17:00:00,167.100153588,5.60491425962,61.1661870144,0.0,37.5258241642,62.7947880557,1.10352239004,0.0,1.10352239004
 07/26  18:00:00,117.527088386,3.83833320991,50.857976011,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,111.98054273,3.63098275502,48.0875720182,0.0,26.8041601173,33.4493877451,1.10327590244,0.0,1.10327590244
 07/26  20:00:00,99.6961303309,3.2149288009,42.4323763106,0.0,16.0824960704,28.0885557216,1.1032537941,0.0,1.1032537941
 07/26  21:00:00,101.733487382,3.1423134262,40.8920776744,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291498512,0.0,1.10291498512
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291805812,0.0,1.10291805812
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292043954,0.0,1.10292043954
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,78.4777259847,4.2631071897,37.5326852503,0.0,5.36083202345,21.4433280938,1.10297300623,0.0,1.10297300623
 07/27  07:00:00,90.4937898522,3.12709387114,38.5939701843,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,174.317384266,4.61134331454,51.046800259,0.0,48.2474882111,70.4033123869,2.18721517311,0.0,2.18721517311
 07/27  09:00:00,171.855594096,4.81903680527,56.725888027,0.0,48.2474882111,62.0547409583,1.10387514893,0.0,1.10387514893
 07/27  10:00:00,176.39291454,5.14710891756,62.8617297652,0.0,48.2474882111,60.1281475517,1.10379837731,0.0,1.10379837731
 07/27  11:00:00,186.029826399,6.0094988734,69.7096582621,0.0,48.2474882111,62.0547409583,2.18823706754,0.0,2.18823706754
 07/27  12:00:00,190.829599432,6.02387490113,75.0394037742,0.0,48.2474882111,61.5103924513,2.18850325089,0.0,2.18850325089
 07/27  13:00:00,204.344107748,7.10942357279,85.3185204061,0.0,48.2474882111,63.6602354638,1.10426689525,0.0,1.10426689525
 07/27  14:00:00,188.000250383,6.52670300462,73.0894715213,0.0,48.2474882111,60.1281475517,1.10380492586,0.0,1.10380492586
 07/27  15:00:00,172.514587092,5.93971059713,58.1908006381,0.0,48.2474882111,60.1281475517,2.1874144843,0.0,2.1874144843
 07/27  16:00:00,172.014008325,5.82831502595,54.911727332,0.0,48.2474882111,63.0180376616,1.10391492749,0.0,1.10391492749
 07/27  17:00:00,158.903108803,5.30527333898,53.2687831499,0.0,37.5258241642,62.7947880557,1.10347180058,0.0,1.10347180058
 07/27  18:00:00,110.769576014,3.63382060834,44.3049762405,0.0,26.8041601173,36.0181789539,1.10335612234,0.0,1.10335612234
 07/27  19:00:00,106.491652077,3.45219768948,42.7774664314,0.0,26.8041601173,33.4493877451,1.10316979729,0.0,1.10316979729
 07/27  20:00:00,96.6619723649,3.17123747956,39.4419096658,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/27  21:00:00,97.804189983,3.12889190558,36.9762017957,0.0,16.0824960704,26.8041601173,1.10299782886,0.0,1.10299782886
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291383831,0.0,1.10291383831
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291829854,0.0,1.10291829854
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299835335,0.0,1.10299835335
 07/28  06:00:00,76.090495549,4.0016975352,35.4068644691,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,86.1377033347,3.12709387114,34.2378836668,0.0,16.0824960704,32.6817896323,1.10331502302,0.0,1.10331502302
 07/28  08:00:00,165.102396144,4.21848139881,42.2246740535,0.0,48.2474882111,70.4033123869,1.10373890928,0.0,1.10373890928
 07/28  09:00:00,159.058000352,4.30135209666,44.4459789922,0.0,48.2474882111,62.0547409583,1.10383995471,0.0,1.10383995471
 07/28  10:00:00,160.176227915,4.43520348749,47.356948571,0.0,48.2474882111,60.1281475517,2.18757171995,0.0,2.18757171995
 07/28  11:00:00,169.273998851,5.01297490712,53.9503546809,0.0,48.2474882111,62.0547409583,1.10402929648,0.0,1.10402929648
 07/28  12:00:00,167.771205866,4.60063050492,53.4042546047,0.0,48.2474882111,61.5103924513,2.18861560077,0.0,2.18861560077
 07/28  13:00:00,175.749457205,5.00834750583,58.8249459298,0.0,48.2474882111,63.6602354638,2.18857351307,0.0,2.18857351307
 07/28  14:00:00,175.477860345,5.15589221318,61.9378922746,0.0,48.2474882111,60.1281475517,1.10373610353,0.0,1.10373610353
 07/28  15:00:00,178.046272744,5.50234425887,64.1598526281,0.0,48.2474882111,60.1281475517,1.10368124737,0.0,1.10368124737
 07/28  16:00:00,185.253529512,5.71896516733,68.2605983782,0.0,48.2474882111,63.0180376616,1.1040191781,0.0,1.1040191781
 07/28  17:00:00,173.160560743,5.4265260109,67.4049824182,0.0,37.5258241642,62.7947880557,1.10372238059,0.0,1.10372238059
 07/28  18:00:00,122.92659563,3.82492251345,56.2708939514,0.0,26.8041601173,36.0181789539,1.10339875532,0.0,1.10339875532
 07/28  19:00:00,117.432593043,3.63715942236,53.5334456646,0.0,26.8041601173,33.4493877451,1.10319200406,0.0,1.10319200406
 07/28  20:00:00,103.361505781,3.21788146108,46.0947991006,0.0,16.0824960704,28.0885557216,1.1032507898,0.0,1.1032507898
 07/28  21:00:00,102.051739158,3.1383033196,41.2143395566,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291121304,0.0,1.10291121304
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291688311,0.0,1.10291688311
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291987116,0.0,1.10291987116
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,75.4051806572,3.70833806821,35.0149090443,0.0,5.36083202345,21.4433280938,1.10297015067,0.0,1.10297015067
 07/29  07:00:00,72.9895035959,3.12709387114,37.9122270958,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,104.097435128,3.2673965899,42.7178935943,0.0,26.8041601173,31.2995447326,1.10318756602,0.0,1.10318756602
 07/29  09:00:00,115.230874651,3.56912395511,51.3019134446,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,121.352677951,3.75495615256,58.2011812501,0.0,26.8041601173,32.583940337,1.10333264157,0.0,1.10333264157
 07/29  11:00:00,125.761518358,3.78093789245,60.3363476099,0.0,26.8041601173,34.8316326447,1.10333100524,0.0,1.10333100524
 07/29  12:00:00,125.926228935,3.81602527642,61.750366407,0.0,26.8041601173,33.5472370403,1.10334168283,0.0,1.10334168283
 07/29  13:00:00,126.231002573,3.91444348231,64.5255130475,0.0,26.8041601173,30.9784458315,1.10332340505,0.0,1.10332340505
 07/29  14:00:00,93.4639425624,3.63151353163,60.4510376106,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,92.6211233323,3.65459270033,60.8695348162,0.0,8.04124803518,20.0473076865,1.10314145444,0.0,1.10314145444
 07/29  16:00:00,96.2610215416,3.91495769095,63.9279691338,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,80.8082982557,3.73703929619,56.3733133767,0.0,2.68041601173,18.0090894769,1.10306546732,0.0,1.10306546732
 07/29  18:00:00,48.1549500754,2.28042546865,27.1031724306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,45.829381737,2.10113772014,24.9568918407,0.0,2.68041601173,16.0824960704,1.10302902618,0.0,1.10302902618
 07/29  20:00:00,55.141777186,2.14432112621,24.3567705503,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,44.8798193684,0.909004102065,10.3954630902,0.0,2.68041601173,16.0824960704,1.1030898474,0.0,1.1030898474
 07/29  22:00:00,38.3102988201,0.368089615355,4.36685702857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,35.7655726877,0.184044807677,2.00617570384,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291549317,0.0,1.10291549317
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289202372,0.0,1.10289202372
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029685023,0.0,1.1029685023
 07/30  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,22.1856969983,0.28773973049,3.12660509158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,43.4490468622,2.27728629363,22.4004083924,0.0,2.68041601173,16.0824960704,1.10292469527,0.0,1.10292469527
 07/30  09:00:00,42.7065206842,2.27430239226,21.6608661158,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,45.2455271061,2.45908156724,24.0150933627,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,43.8662728151,2.27148618156,22.8234344574,0.0,2.68041601173,16.0824960704,1.10299819096,0.0,1.10299819096
 07/30  12:00:00,46.0454053094,2.41000705025,24.864046083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,40.2976131772,1.81860097702,19.707660024,0.0,2.68041601173,16.0824960704,1.10308835063,0.0,1.10308835063
 07/30  14:00:00,46.2025763334,2.24527335693,25.1859508003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,45.1932621335,2.13353240625,24.2883775511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,49.2463865086,2.464938384,28.0100959484,0.0,2.68041601173,16.0824960704,1.10294140105,0.0,1.10294140105
 07/30  17:00:00,46.8784655358,2.31801269229,25.7891006673,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,49.2689594469,2.50851072599,27.9890965447,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,45.9409540901,2.304157529,24.8654443849,0.0,2.68041601173,16.0824960704,1.10294578852,0.0,1.10294578852
 07/30  20:00:00,56.2812687456,2.40977583575,25.2308074003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,45.5997037949,1.0706090371,10.9537425816,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
