Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/30  22:00:00,40.1721763184,0.552134423032,6.04468971918,0.0,2.68041601173,16.0824960704,1.10293944679,0.0,1.10293944679
 07/30  23:00:00,40.212380056,0.552134423032,6.08489345679,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,35.9220900244,0.184044807677,2.16269304052,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,43.2388098028,0.368089615355,3.93453598776,0.0,2.68041601173,21.4433280938,1.10291497327,0.0,1.10291497327
 07/31  02:00:00,43.3843447764,0.368089615355,4.0800709614,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,40.9678146882,0.184044807677,1.84758568087,0.0,2.68041601173,21.4433280938,1.10291987377,0.0,1.10291987377
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,70.9202358983,3.79781629921,30.4404860543,0.0,5.36083202345,21.4433280938,1.10297250779,0.0,1.10297250779
 07/31  07:00:00,82.1475364557,3.12709387114,30.2477167878,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,166.670369035,4.48246350397,43.528664839,0.0,48.2474882111,70.4033123869,2.18721890924,0.0,2.18721890924
 07/31  09:00:00,168.135986735,5.16346594734,52.6618515246,0.0,48.2474882111,62.0547409583,1.10387414086,0.0,1.10387414086
 07/31  10:00:00,173.942678274,5.63797763313,59.9206247844,0.0,48.2474882111,60.1281475517,1.10379616685,0.0,1.10379616685
 07/31  11:00:00,182.440691506,6.14097105258,65.9890511899,0.0,48.2474882111,62.0547409583,2.18822655335,0.0,2.18822655335
 07/31  12:00:00,180.696836,5.79621395105,65.1343012925,0.0,48.2474882111,61.5103924513,1.25083698867,0.0,1.25083698867
 07/31  13:00:00,187.215212153,6.69910137765,68.5999470064,0.0,48.2474882111,63.6602354638,2.041975941,0.0,2.041975941
 07/31  14:00:00,188.180421336,6.94122049871,72.8551249804,0.0,48.2474882111,60.1281475517,1.10379412616,0.0,1.10379412616
 07/31  15:00:00,198.942669486,7.83655130712,82.7220423222,0.0,48.2474882111,60.1281475517,2.18738977017,0.0,2.18738977017
 07/31  16:00:00,207.149393787,8.9103804812,86.9650473391,0.0,48.2474882111,63.0180376616,1.10389883702,0.0,1.10389883702
 07/31  17:00:00,190.422055775,8.49256930359,81.6004341578,0.0,37.5258241642,62.7947880557,1.10345820394,0.0,1.10345820394
 07/31  18:00:00,134.459558027,5.75469508572,65.874083776,0.0,26.8041601173,36.0181789539,1.10334346224,0.0,1.10334346224
 07/31  19:00:00,123.835240824,5.06200408874,58.5112487791,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,104.613458939,3.79599456781,46.7686391517,0.0,16.0824960704,28.0885557216,1.10323172907,0.0,1.10323172907
 07/31  21:00:00,103.476305267,3.48930124844,42.2879077364,0.0,16.0824960704,26.8041601173,1.10299476556,0.0,1.10299476556
 07/31  22:00:00,48.4393436781,0.552134423032,6.27060904373,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,43.5115474573,0.368089615355,4.2072736423,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,41.1077238935,0.184044807677,1.9874948862,0.0,2.68041601173,21.4433280938,1.10297308237,0.0,1.10297308237
 08/01  01:00:00,45.5804662439,0.552134423032,6.09214762122,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,41.9829205203,0.184044807677,2.86269151303,0.0,2.68041601173,21.4433280938,1.10296853345,0.0,1.10296853345
 08/01  03:00:00,44.217044447,0.368089615355,4.91277063201,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,47.445097335,0.368089615355,5.46040750829,0.0,5.36083202345,21.4433280938,1.10299717875,0.0,1.10299717875
 08/01  06:00:00,76.7898278459,3.96125842375,36.1466358774,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,95.1034675975,3.13888852994,43.1918532708,0.0,16.0824960704,32.6817896323,1.10330127966,0.0,1.10330127966
 08/01  08:00:00,184.926154123,5.486864904,60.7800485268,0.0,48.2474882111,70.4033123869,1.10371631251,0.0,1.10371631251
 08/01  09:00:00,183.859669296,6.03979222097,67.5092078117,0.0,48.2474882111,62.0547409583,1.10381538188,0.0,1.10381538188
 08/01  10:00:00,188.285535163,6.41353155407,73.4879277522,0.0,48.2474882111,60.1281475517,2.18769503678,0.0,2.18769503678
 08/01  11:00:00,195.310832855,6.76241893403,78.2377446571,0.0,48.2474882111,62.0547409583,1.10399894204,0.0,1.10399894204
 08/01  12:00:00,192.80654347,6.23887854305,76.8013441706,0.0,48.2474882111,61.5103924513,2.18854783653,0.0,2.18854783653
 08/01  13:00:00,203.240283165,7.18684642917,84.1372729672,0.0,48.2474882111,63.6602354638,2.18850138948,0.0,2.18850138948
 08/01  14:00:00,203.029212871,7.35318766849,87.291949346,0.0,48.2474882111,60.1281475517,1.10370363909,0.0,1.10370363909
 08/01  15:00:00,209.729114042,8.21221550227,93.1328226832,0.0,48.2474882111,60.1281475517,1.10364821544,0.0,1.10364821544
 08/01  16:00:00,221.637634962,9.28226645935,101.081402536,0.0,48.2474882111,63.0180376616,1.10398034622,0.0,1.10398034622
 08/01  17:00:00,207.496671199,8.87623054764,98.2913883371,0.0,37.5258241642,62.7947880557,1.10368692841,0.0,1.10368692841
 08/01  18:00:00,148.371120157,5.98040788522,79.5599331066,0.0,26.8041601173,36.0181789539,1.10336869958,0.0,1.10336869958
 08/01  19:00:00,136.579816144,5.26156469525,71.0562634921,0.0,26.8041601173,33.4493877451,1.10317167012,0.0,1.10317167012
 08/01  20:00:00,118.590281074,3.93083814761,60.6106177066,0.0,16.0824960704,28.0885557216,1.1032274948,0.0,1.1032274948
 08/01  21:00:00,117.493253287,3.57657649838,56.2175805066,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,50.5111399183,0.632936890549,8.26160281637,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,49.9914227859,0.805761761904,10.2494768244,0.0,2.68041601173,21.4433280938,1.10295098977,0.0,1.10295098977
 08/01  24:00:00,47.2443078036,0.552134423032,7.75598918097,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,44.6717705422,0.368089615355,5.36749672721,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,41.4814808682,0.184044807677,2.36125186087,0.0,2.68041601173,21.4433280938,1.10291565589,0.0,1.10291565589
 08/02  03:00:00,47.1823721578,0.552134423032,7.69405353514,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291867055,0.0,1.10291867055
 08/02  05:00:00,49.9748549653,0.552134423032,7.80612033092,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,81.9329632117,4.65945808059,40.5915715864,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,98.1816631941,3.1833898813,46.2255475161,0.0,16.0824960704,32.6817896323,1.10321096282,0.0,1.10321096282
 08/02  08:00:00,188.30811761,5.91124972452,63.7376271938,0.0,48.2474882111,70.4033123869,1.10364828099,0.0,1.10364828099
 08/02  09:00:00,189.267279399,6.472246202,72.4843639331,0.0,48.2474882111,62.0547409583,2.18752385124,0.0,2.18752385124
 08/02  10:00:00,194.401641604,6.82254773767,79.1950180099,0.0,48.2474882111,60.1281475517,1.10389639922,0.0,1.10389639922
 08/02  11:00:00,199.260825776,7.12679137594,81.823365137,0.0,48.2474882111,62.0547409583,1.10406892889,0.0,1.10406892889
 08/02  12:00:00,199.572599342,6.65615287176,83.1501257133,0.0,48.2474882111,61.5103924513,2.18851980438,0.0,2.18851980438
 08/02  13:00:00,221.634826185,8.07563262503,101.643029791,0.0,48.2474882111,63.6602354638,2.18860009755,0.0,2.18860009755
 08/02  14:00:00,217.297690662,8.36727099651,100.546343809,0.0,48.2474882111,60.1281475517,1.10367705553,0.0,1.10367705553
 08/02  15:00:00,213.797719599,8.84345467829,96.5701890635,0.0,48.2474882111,60.1281475517,1.10362318958,0.0,1.10362318958
 08/02  16:00:00,220.24242448,9.7396148738,99.2288436391,0.0,48.2474882111,63.0180376616,2.18778166118,0.0,2.18778166118
 08/02  17:00:00,200.72525263,9.2015368234,91.1946634929,0.0,37.5258241642,62.7947880557,1.10345695209,0.0,1.10345695209
 08/02  18:00:00,141.790181352,6.07422660238,72.8851755843,0.0,26.8041601173,36.0181789539,1.10332099075,0.0,1.10332099075
 08/02  19:00:00,134.256060635,5.33482175699,68.6592509219,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,118.607542976,4.00254513766,60.556172619,0.0,16.0824960704,28.0885557216,1.10322331446,0.0,1.10322331446
 08/02  21:00:00,119.300230007,3.61973107547,57.9814026503,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,53.2331681519,0.848967979742,10.7675999608,0.0,5.36083202345,21.4433280938,1.10295286501,0.0,1.10295286501
 08/02  23:00:00,46.4367708341,0.490786153807,7.00980048069,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,53.5648550614,1.0706090371,13.5580618247,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,47.3520563073,0.552134423032,7.86373768459,0.0,2.68041601173,21.4433280938,1.10295262206,0.0,1.10295262206
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,47.2859865382,0.552134423032,7.7976679155,0.0,2.68041601173,21.4433280938,1.10295323846,0.0,1.10295323846
 08/03  04:00:00,41.9533052138,0.184044807677,2.83307620647,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,46.905079296,0.368089615355,4.9203894693,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,81.7052675862,4.63841052118,40.3849235204,0.0,5.36083202345,21.4433280938,1.10300812137,0.0,1.10300812137
 08/03  07:00:00,96.9591227317,3.17418825446,45.0122086805,0.0,16.0824960704,32.6817896323,1.1032713594,0.0,1.1032713594
 08/03  08:00:00,189.627175131,5.8449369088,65.1229975304,0.0,48.2474882111,70.4033123869,1.1037802033,0.0,1.1037802033
 08/03  09:00:00,193.500181789,6.48546655621,76.7040459692,0.0,48.2474882111,62.0547409583,1.10374085998,0.0,1.10374085998
 08/03  10:00:00,199.813913181,6.94197722308,84.4878601009,0.0,48.2474882111,60.1281475517,1.10382460212,0.0,1.10382460212
 08/03  11:00:00,206.241102488,7.36316281654,88.5672704078,0.0,48.2474882111,62.0547409583,2.18807925122,0.0,2.18807925122
 08/03  12:00:00,202.659676707,6.75983063754,86.1335253134,0.0,48.2474882111,61.5103924513,2.18854262496,0.0,2.18854262496
 08/03  13:00:00,211.199773806,7.74532611391,91.5382839233,0.0,48.2474882111,63.6602354638,1.10428437272,0.0,1.10428437272
 08/03  14:00:00,210.488074917,7.89592125173,94.2080778085,0.0,48.2474882111,60.1281475517,1.10387323955,0.0,1.10387323955
 08/03  15:00:00,215.914148115,8.58212761649,98.9479446416,0.0,48.2474882111,60.1281475517,2.18743671589,0.0,2.18743671589
 08/03  16:00:00,223.726204617,9.41296787511,103.039270776,0.0,48.2474882111,63.0180376616,1.10392405355,0.0,1.10392405355
 08/03  17:00:00,209.875855115,8.95042886883,100.596373932,0.0,37.5258241642,62.7947880557,1.10347826134,0.0,1.10347826134
 08/03  18:00:00,153.059207155,6.02258474594,84.2058432442,0.0,26.8041601173,36.0181789539,1.10336006755,0.0,1.10336006755
 08/03  19:00:00,142.326188036,5.28950033098,76.7746997489,0.0,26.8041601173,33.4493877451,1.10317250417,0.0,1.10317250417
 08/03  20:00:00,122.823423445,3.96884925149,64.8057489742,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,120.36830696,3.60228951889,59.0669211594,0.0,16.0824960704,26.8041601173,1.10299766382,0.0,1.10299766382
 08/03  22:00:00,50.222790224,0.632936890549,7.97325312203,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,50.7294345748,0.897784165742,10.8954662094,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,44.4038462753,0.368089615355,5.09957246026,0.0,2.68041601173,21.4433280938,1.10295310805,0.0,1.10295310805
 08/04  01:00:00,41.3710082287,0.184044807677,2.25077922138,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,46.7332860792,0.552134423032,7.2449674565,0.0,2.68041601173,21.4433280938,1.1029640148,0.0,1.1029640148
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,46.8569252422,0.552134423032,7.36860661956,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299926062,0.0,1.10299926062
 08/04  06:00:00,79.3519529195,4.47840158362,38.1916177911,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,91.4869532924,3.15915933949,39.5550681562,0.0,16.0824960704,32.6817896323,1.10331518682,0.0,1.10331518682
 08/04  08:00:00,184.764058259,5.70618070863,60.3986368585,0.0,48.2474882111,70.4033123869,1.10373765,0.0,1.10373765
 08/04  09:00:00,185.117032039,6.32072210776,68.485640668,0.0,48.2474882111,62.0547409583,1.10383704179,0.0,1.10383704179
 08/04  10:00:00,190.158599065,6.73124136401,75.0432818436,0.0,48.2474882111,60.1281475517,2.18756181926,0.0,2.18756181926
 08/04  11:00:00,198.682673999,7.07337997979,81.298624756,0.0,48.2474882111,62.0547409583,1.10402124424,0.0,1.10402124424
 08/04  12:00:00,200.642920375,6.56266847875,84.3139311393,0.0,48.2474882111,61.5103924513,2.18859279019,0.0,2.18859279019
 08/04  13:00:00,209.729786101,7.61948114733,90.1941411851,0.0,48.2474882111,63.6602354638,2.18854434555,0.0,2.18854434555
 08/04  14:00:00,210.916536813,7.85074073798,94.6817202182,0.0,48.2474882111,60.1281475517,1.10372215455,0.0,1.10372215455
 08/04  15:00:00,215.177749709,8.63688479476,98.1567890572,0.0,48.2474882111,60.1281475517,1.10366626749,0.0,1.10366626749
 08/04  16:00:00,221.24808101,9.56820179734,100.405913246,0.0,48.2474882111,63.0180376616,1.10400024225,0.0,1.10400024225
 08/04  17:00:00,200.546854334,8.26889436022,91.9489076596,0.0,37.5258241642,62.7947880557,1.10370449589,0.0,1.10370449589
 08/04  18:00:00,140.297301146,5.24114697003,72.2253750102,0.0,26.8041601173,36.0181789539,1.10338328323,0.0,1.10338328323
 08/04  19:00:00,134.197626504,4.59767773629,69.3379608108,0.0,26.8041601173,33.4493877451,1.10318138123,0.0,1.10318138123
 08/04  20:00:00,119.801762827,3.81821394347,61.9347236637,0.0,16.0824960704,28.0885557216,1.10323812704,0.0,1.10323812704
 08/04  21:00:00,117.285008805,3.56121299055,56.0246995332,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,49.7952915104,0.552134423032,7.62655687603,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,51.6474999329,0.944021658988,11.7672940743,0.0,2.68041601173,21.4433280938,1.10296190245,0.0,1.10296190245
 08/04  24:00:00,46.8768338926,0.552134423032,7.38851526992,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,36.4661591613,0.184044807677,2.70676217739,0.0,2.68041601173,16.0824960704,1.102970577,0.0,1.102970577
 08/05  02:00:00,38.7515806749,0.368089615355,4.80813888331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,39.2725980014,0.368089615355,5.3291562098,0.0,2.68041601173,16.0824960704,1.10297238839,0.0,1.10297238839
 08/05  05:00:00,36.0552674514,0.184044807677,2.29587046758,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,80.7839294066,4.51462211908,39.5873737428,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,77.4607888096,3.15759158127,42.3530145994,0.0,5.36083202345,26.5809105114,1.10302837168,0.0,1.10302837168
 08/05  08:00:00,112.517390451,3.70159713673,50.70364837,0.0,26.8041601173,31.2995447326,1.10317475705,0.0,1.10317475705
 08/05  09:00:00,120.35052929,4.02839016922,55.9623018695,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,124.568598851,4.18815067421,60.9839076284,0.0,26.8041601173,32.583940337,1.10331528347,0.0,1.10331528347
 08/05  11:00:00,130.652778756,4.23318806086,64.7753578394,0.0,26.8041601173,34.8316326447,1.10342156121,0.0,1.10342156121
 08/05  12:00:00,131.415033878,4.20641150556,66.8487851209,0.0,26.8041601173,33.5472370403,1.10332333893,0.0,1.10332333893
 08/05  13:00:00,129.902201923,4.23687508296,67.8742807974,0.0,26.8041601173,30.9784458315,1.10330588565,0.0,1.10330588565
 08/05  14:00:00,98.0826600015,3.73631211213,64.9649564692,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,96.7831171951,3.79321742942,64.8929039499,0.0,8.04124803518,20.0473076865,1.10313019872,0.0,1.10313019872
 08/05  16:00:00,97.2565854692,4.00857336256,64.8299173898,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,86.898252405,3.95924450244,62.2410623198,0.0,2.68041601173,18.0090894769,1.1030590261,0.0,1.1030590261
 08/05  18:00:00,48.5684863467,2.28108558011,27.5160485904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,45.6669638359,2.09835035711,24.7972613026,0.0,2.68041601173,16.0824960704,1.10303145762,0.0,1.10303145762
 08/05  20:00:00,54.7450786259,2.04610269643,24.0582904199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,45.7533161629,0.934593127278,11.2433708594,0.0,2.68041601173,16.0824960704,1.10306222479,0.0,1.10306222479
 08/05  22:00:00,41.3099143936,0.552134423032,7.18242779435,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,41.3569570582,0.552134423032,7.229470459,0.0,2.68041601173,16.0824960704,1.10292049537,0.0,1.10292049537
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288642317,0.0,1.10288642317
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297077707,0.0,1.10297077707
 08/06  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,30.1653395698,0.805761761904,10.5882256317,0.0,2.68041601173,16.0824960704,1.10292437141,0.0,1.10292437141
 08/06  09:00:00,43.9345788948,2.08240423416,23.0808224844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,45.3864587104,2.37769082392,24.2374157103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,42.8582981507,2.18819476451,21.89875121,0.0,2.68041601173,16.0824960704,1.10299717214,0.0,1.10299717214
 08/06  12:00:00,44.9002613701,2.35112810944,23.7777810845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,36.1819472912,1.49429621623,15.9162988988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,46.6865475001,2.36857601653,25.5466193073,0.0,2.68041601173,16.0824960704,1.10306417514,0.0,1.10306417514
 08/06  15:00:00,41.1201888,1.86028048518,20.4885561387,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,49.6604648932,2.58282578725,28.3062869297,0.0,2.68041601173,16.0824960704,1.10294310559,0.0,1.10294310559
 08/06  17:00:00,44.0797206964,2.11314266109,23.1952258591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,50.0876983469,2.61863246144,28.6977137093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,41.9599910063,1.98747639431,21.2011624357,0.0,2.68041601173,16.0824960704,1.10294146686,0.0,1.10294146686
 08/06  20:00:00,43.0732555927,1.21305518694,13.2195148962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,39.3081397092,0.460112019194,5.27267551382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,40.3338137046,0.552134423032,6.20632710537,0.0,2.68041601173,16.0824960704,1.10294258112,0.0,1.10294258112
 08/06  23:00:00,38.0982268882,0.368089615355,4.15478509668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,35.6640285911,0.184044807677,1.90463160726,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,45.4659705399,0.552134423032,5.97765191719,0.0,2.68041601173,21.4433280938,1.10297034793,0.0,1.10297034793
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,45.2847215269,0.552134423032,5.79640290425,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295150597,0.0,1.10295150597
 08/07  05:00:00,45.8825496106,0.368089615355,3.89785978391,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,74.3915627267,3.79299006363,31.4493057851,0.0,5.36083202345,21.4433280938,1.10297087374,0.0,1.10297087374
 08/07  07:00:00,80.8707972214,3.13011996976,28.9679514549,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,163.622487494,5.09068658373,39.8725602186,0.0,48.2474882111,70.4033123869,2.18734544755,0.0,2.18734544755
 08/07  09:00:00,162.223054956,5.58760686057,46.3247788319,0.0,48.2474882111,62.0547409583,1.1038403733,0.0,1.1038403733
 08/07  10:00:00,165.564259798,5.88269472325,51.2974892181,0.0,48.2474882111,60.1281475517,1.10376231214,0.0,1.10376231214
 08/07  11:00:00,169.896138376,6.20580944717,53.3796596649,0.0,48.2474882111,62.0547409583,2.18815266978,0.0,2.18815266978
 08/07  12:00:00,167.090343127,5.69092530382,51.6330970671,0.0,48.2474882111,61.5103924513,1.10424273637,0.0,1.10424273637
 08/07  13:00:00,175.906376437,6.61395341833,57.3762592499,0.0,48.2474882111,63.6602354638,2.18858887092,0.0,2.18858887092
 08/07  14:00:00,175.570963128,6.72736007159,60.4595271996,0.0,48.2474882111,60.1281475517,1.10376042667,0.0,1.10376042667
 08/07  15:00:00,180.40134416,7.17067513743,64.8465931661,0.0,48.2474882111,60.1281475517,2.18732272048,0.0,2.18732272048
 08/07  16:00:00,185.321761511,7.67418046319,66.3736150811,0.0,48.2474882111,63.0180376616,1.10405346084,0.0,1.10405346084
 08/07  17:00:00,166.519643165,6.37036923822,59.8202216126,0.0,37.5258241642,62.7947880557,1.10352256826,0.0,1.10352256826
 08/07  18:00:00,113.789924158,4.12052502253,46.8386199706,0.0,26.8041601173,36.0181789539,1.10331727676,0.0,1.10331727676
 08/07  19:00:00,108.098962083,3.97313321895,43.8638409071,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,97.9422948428,3.39382245581,38.0323138342,0.0,16.0824960704,28.0885557216,1.10328450245,0.0,1.10328450245
 08/07  21:00:00,96.784089596,3.24724258211,35.8377507321,0.0,16.0824960704,26.8041601173,1.10299736705,0.0,1.10299736705
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,41.1443945423,0.184044807677,2.024165535,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,43.0735944602,0.368089615355,3.7693206452,0.0,2.68041601173,21.4433280938,1.10297332711,0.0,1.10297332711
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291972072,0.0,1.10291972072
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299800976,0.0,1.10299800976
 08/08  06:00:00,76.5648024025,4.16218221434,33.2533533101,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,82.1909309294,3.12967999929,30.2885251334,0.0,16.0824960704,32.6817896323,1.10327762076,0.0,1.10327762076
 08/08  08:00:00,162.374736139,4.63193708628,39.0835583612,0.0,48.2474882111,70.4033123869,1.10368129009,0.0,1.10368129009
 08/08  09:00:00,160.363373156,4.89819679358,45.1545070988,0.0,48.2474882111,62.0547409583,1.10377961994,0.0,1.10377961994
 08/08  10:00:00,167.12453314,5.6388130511,53.1016442319,0.0,48.2474882111,60.1281475517,2.18762421666,0.0,2.18762421666
 08/08  11:00:00,175.263331951,6.20622846124,58.7464342261,0.0,48.2474882111,62.0547409583,1.10396157483,0.0,1.10396157483
 08/08  12:00:00,178.034329381,6.00060033931,62.2674082853,0.0,48.2474882111,61.5103924513,2.18847138256,0.0,2.18847138256
 08/08  13:00:00,188.106371719,7.04059247659,69.1496154737,0.0,48.2474882111,63.6602354638,2.18842699759,0.0,2.18842699759
 08/08  14:00:00,185.224229377,7.06907425266,69.7710792674,0.0,48.2474882111,60.1281475517,1.10367120523,0.0,1.10367120523
 08/08  15:00:00,185.181168445,7.02975314162,69.7673394465,0.0,48.2474882111,60.1281475517,1.10361633481,0.0,1.10361633481
 08/08  16:00:00,188.832242273,7.16170267301,70.3965736335,0.0,48.2474882111,63.0180376616,1.10394490749,0.0,1.10394490749
 08/08  17:00:00,171.597454163,6.24699645292,65.0214053958,0.0,37.5258241642,62.7947880557,1.1036553115,0.0,1.1036553115
 08/08  18:00:00,117.760259585,4.22796186164,50.7015185578,0.0,26.8041601173,36.0181789539,1.10337138652,0.0,1.10337138652
 08/08  19:00:00,109.527145629,3.89699616704,45.3681615055,0.0,26.8041601173,33.4493877451,1.10319497976,0.0,1.10319497976
 08/08  20:00:00,100.808512446,3.36945378991,40.922900103,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/08  21:00:00,100.238043412,3.23597503,39.3029721,0.0,16.0824960704,26.8041601173,1.10312177917,0.0,1.10312177917
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291915208,0.0,1.10291915208
 08/08  24:00:00,46.0583433203,0.552134423032,6.57002469758,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292062574,0.0,1.10292062574
 08/09  03:00:00,46.3080630685,0.552134423032,6.81974444578,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291497931,0.0,1.10291497931
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,80.8500598641,4.51345263006,37.187340356,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,88.928017879,3.1354784576,37.0198136246,0.0,16.0824960704,32.6817896323,1.10327183646,0.0,1.10327183646
 08/09  08:00:00,169.869735919,4.76295588312,46.4475393443,0.0,48.2474882111,70.4033123869,1.10379048008,0.0,1.10379048008
 08/09  09:00:00,165.490111684,4.91976425711,50.2596781632,0.0,48.2474882111,62.0547409583,2.18765775506,0.0,2.18765775506
 08/09  10:00:00,171.923704749,5.79121004013,57.7484188525,0.0,48.2474882111,60.1281475517,1.10386709859,0.0,1.10386709859
 08/09  11:00:00,182.096588944,6.42183803751,65.3640816425,0.0,48.2474882111,62.0547409583,1.10403882255,0.0,1.10403882255
 08/09  12:00:00,184.930578926,6.06734337933,69.0969147905,0.0,48.2474882111,61.5103924513,2.1884605987,0.0,2.1884605987
 08/09  13:00:00,191.161900073,6.95140727959,72.2943290246,0.0,48.2474882111,63.6602354638,2.18854377623,0.0,2.18854377623
 08/09  14:00:00,186.075692508,7.03724682914,70.6543698218,0.0,48.2474882111,60.1281475517,1.10365301644,0.0,1.10365301644
 08/09  15:00:00,192.310526624,7.67439849976,76.2520522671,0.0,48.2474882111,60.1281475517,1.10373400815,0.0,1.10373400815
 08/09  16:00:00,201.040624058,8.59445282852,81.1722052629,0.0,48.2474882111,63.0180376616,2.18802920602,0.0,2.18802920602
 08/09  17:00:00,184.639331775,7.83401131132,76.4762681492,0.0,37.5258241642,62.7947880557,1.10343729146,0.0,1.10343729146
 08/09  18:00:00,131.794789943,5.33118428545,63.6328264926,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,123.141956441,4.65778530144,58.2221831834,0.0,26.8041601173,33.4493877451,1.10328495006,0.0,1.10328495006
 08/09  20:00:00,110.53821959,3.68908331146,50.3329777256,0.0,16.0824960704,28.0885557216,1.10326143891,0.0,1.10326143891
 08/09  21:00:00,106.874260465,3.44503505858,45.7301291245,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,46.6434028542,0.368089615355,4.65871302745,0.0,5.36083202345,21.4433280938,1.10295220062,0.0,1.10295220062
 08/09  23:00:00,41.283319124,0.184044807677,2.16309011671,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,46.3211946567,0.552134423032,6.832876034,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,44.0790689658,0.368089615355,4.77479515084,0.0,2.68041601173,21.4433280938,1.10291344436,0.0,1.10291344436
 08/10  02:00:00,41.2279080007,0.184044807677,2.10767899336,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291784084,0.0,1.10291784084
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,80.9796089234,4.39820230588,37.4321397395,0.0,5.36083202345,21.4433280938,1.10297159633,0.0,1.10297159633
 08/10  07:00:00,86.9353753298,3.13259605788,35.0300534752,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,171.739267179,5.06591643934,48.0141100473,0.0,48.2474882111,70.4033123869,2.18724062049,0.0,2.18724062049
 08/10  09:00:00,172.459501724,5.67798225311,56.4708502077,0.0,48.2474882111,62.0547409583,1.10388525812,0.0,1.10388525812
 08/10  10:00:00,177.014108102,6.09931054113,62.5307217043,0.0,48.2474882111,60.1281475517,1.10380771468,0.0,1.10380771468
 08/10  11:00:00,186.133202054,6.55846934797,69.2640634426,0.0,48.2474882111,62.0547409583,2.18825369597,0.0,2.18825369597
 08/10  12:00:00,184.513549838,6.13815938797,68.6090696933,0.0,48.2474882111,61.5103924513,2.18851547331,0.0,2.18851547331
 08/10  13:00:00,192.865294536,7.03772499331,73.9114057736,0.0,48.2474882111,63.6602354638,1.10427188027,0.0,1.10427188027
 08/10  14:00:00,193.882291693,7.21966176364,78.2785540728,0.0,48.2474882111,60.1281475517,1.10380858776,0.0,1.10380858776
 08/10  15:00:00,198.567363004,8.01079585745,82.17249129,0.0,48.2474882111,60.1281475517,2.18741960434,0.0,2.18741960434
 08/10  16:00:00,205.198658467,8.90238718951,85.022305311,0.0,48.2474882111,63.0180376616,1.10391627795,0.0,1.10391627795
 08/10  17:00:00,190.791453695,8.29933855357,82.1630628279,0.0,37.5258241642,62.7947880557,1.10347248899,0.0,1.10347248899
 08/10  18:00:00,136.22444466,5.6032085824,67.7904569128,0.0,26.8041601173,36.0181789539,1.10335586536,0.0,1.10335586536
 08/10  19:00:00,125.407045149,4.91072738596,60.2343298064,0.0,26.8041601173,33.4493877451,1.10316954199,0.0,1.10316954199
 08/10  20:00:00,109.91374298,3.75591548444,49.6416689425,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/10  21:00:00,105.854534155,3.47575840979,44.6796794638,0.0,16.0824960704,26.8041601173,1.10299751853,0.0,1.10299751853
 08/10  22:00:00,46.4369004497,0.368089615355,4.45221062294,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,41.2002748527,0.184044807677,2.08004584538,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,45.959754046,0.552134423032,6.47143542337,0.0,2.68041601173,21.4433280938,1.10295216295,0.0,1.10295216295
 08/11  01:00:00,45.9108435824,0.552134423032,6.42252495977,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291859725,0.0,1.10291859725
 08/11  03:00:00,41.5193250611,0.184044807677,2.39909605378,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,43.5706076955,0.368089615355,4.2663338805,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299836252,0.0,1.10299836252
 08/11  06:00:00,80.0312843073,4.37494710295,36.5070703263,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,89.9146345307,3.14205600413,37.9998527299,0.0,16.0824960704,32.6817896323,1.10331450779,0.0,1.10331450779
 08/11  08:00:00,177.652186707,5.07627004783,53.916675967,0.0,48.2474882111,70.4033123869,1.10373804402,0.0,1.10373804402
 08/11  09:00:00,174.041294652,5.81371318631,57.9169122023,0.0,48.2474882111,62.0547409583,1.10383900776,0.0,1.10383900776
 08/11  10:00:00,172.312170327,6.1435794149,57.7845150548,0.0,48.2474882111,60.1281475517,2.18756967765,0.0,2.18756967765
 08/11  11:00:00,177.193010093,6.44248453192,60.4398562971,0.0,48.2474882111,62.0547409583,1.10402811668,0.0,1.10402811668
 08/11  12:00:00,176.448073027,5.965789278,60.7159629925,0.0,48.2474882111,61.5103924513,2.18861294748,0.0,2.18861294748
 08/11  13:00:00,186.037888754,6.84735165931,67.2743733262,0.0,48.2474882111,63.6602354638,2.18857066993,0.0,2.18857066993
 08/11  14:00:00,184.519474412,6.91781276711,69.2175857885,0.0,48.2474882111,60.1281475517,1.10373482276,0.0,1.10373482276
 08/11  15:00:00,184.09924599,7.28905984514,68.4261102876,0.0,48.2474882111,60.1281475517,1.10367994151,0.0,1.10367994151
 08/11  16:00:00,185.896829603,7.8424365469,66.7804270889,0.0,48.2474882111,63.0180376616,1.10401763482,0.0,1.10401763482
 08/11  17:00:00,167.815578068,7.18668127126,60.2998444831,0.0,37.5258241642,62.7947880557,1.10372097202,0.0,1.10372097202
 08/11  18:00:00,112.381502293,4.61975793454,44.9309651927,0.0,26.8041601173,36.0181789539,1.10339756869,0.0,1.10339756869
 08/11  19:00:00,103.043167111,4.11541532546,38.6657638294,0.0,26.8041601173,33.4493877451,1.10319123636,0.0,1.10319123636
 08/11  20:00:00,91.436363268,3.32132222121,31.598882494,0.0,16.0824960704,28.0885557216,1.10324994502,0.0,1.10324994502
 08/11  21:00:00,90.2997398315,3.20335943044,29.3972841193,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291199088,0.0,1.10291199088
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291745348,0.0,1.10291745348
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102920169,0.0,1.102920169
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,69.4945078448,3.43410980874,26.8565147248,0.0546164332217,5.36083202345,21.4433280938,1.10297028058,0.0,1.10297028058
 08/12  07:00:00,57.6484564457,3.12709387114,22.2857129746,0.285466971,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,85.439442016,3.16738063113,24.1599164409,0.0,26.8041601173,31.2995447326,1.10318988654,0.0,1.10318988654
 08/12  09:00:00,91.0583143455,3.36076074273,27.3377163511,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,91.6103904399,3.40702772067,28.8068221708,0.0,26.8041601173,32.583940337,1.10333365464,0.0,1.10333365464
 08/12  11:00:00,95.1882404705,3.34162713497,30.2023804794,0.0,26.8041601173,34.8316326447,1.10335313303,0.0,1.10335313303
 08/12  12:00:00,95.8060835355,3.30286032194,32.1433859619,0.0,26.8041601173,33.5472370403,1.10334363289,0.0,1.10334363289
 08/12  13:00:00,95.5434193219,3.3887993408,34.3635739382,0.0,26.8041601173,30.9784458315,1.10326377138,0.0,1.10326377138
 08/12  14:00:00,67.1434719746,3.30495308523,34.4571274692,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/12  15:00:00,68.3873154866,3.31225472571,36.9780649452,0.0,8.04124803518,20.0473076865,1.103143011,0.0,1.103143011
 08/12  16:00:00,70.1470792723,3.43076805018,38.2982165053,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/12  17:00:00,61.3386922676,3.45396219508,37.1867844897,0.0,2.68041601173,18.0090894769,1.10306632109,0.0,1.10306632109
 08/12  18:00:00,41.0568562006,2.02295062927,20.2625533951,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,41.8673851607,2.19994582833,20.8960871561,0.0,2.68041601173,16.0824960704,1.10303362162,0.0,1.10303362162
 08/12  20:00:00,37.9898723851,0.642829132786,6.23902440948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,37.685457323,0.368089615355,3.74201553143,0.0,2.68041601173,16.0824960704,1.10302215551,0.0,1.10302215551
 08/12  22:00:00,35.5563304914,0.184044807677,1.79693350754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291368185,0.0,1.10291368185
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289014719,0.0,1.10289014719
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029699371,0.0,1.1029699371
 08/13  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288570903,0.0,1.10288570903
 08/13  09:00:00,28.8063916058,0.953522466807,9.08151696283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,36.8450578574,1.69037892865,16.3833267526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,37.2340864437,1.72174584158,16.7409884259,0.0,2.68041601173,16.0824960704,1.10299697098,0.0,1.10299697098
 08/13  12:00:00,32.8229938459,1.27173063146,12.7799110383,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,31.6492238473,1.16263144094,11.7152402302,0.0,2.68041601173,16.0824960704,1.10308569549,0.0,1.10308569549
 08/13  14:00:00,32.2419498729,1.19704555432,12.2735521423,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,42.3483269384,2.04411608233,21.5328586799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,46.7055901124,2.44844483136,25.4857931049,0.0,2.68041601173,16.0824960704,1.10294207457,0.0,1.10294207457
 08/13  17:00:00,43.8980400452,2.27641700524,22.8502708638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,45.6262492753,2.45320378612,24.401693313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,37.078073289,1.68693203043,16.6197890823,0.0,2.68041601173,16.0824960704,1.10294080401,0.0,1.10294080401
 08/13  20:00:00,43.4707756004,1.13195730632,11.2307994512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,35.6630603405,0.184044807677,1.9036633566,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289811814,0.0,1.10289811814
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290947271,0.0,1.10290947271
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291722777,0.0,1.10291722777
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,71.0816013243,3.67249026591,28.2598441804,0.0,5.36083202345,21.4433280938,1.10297153958,0.0,1.10297153958
 08/14  07:00:00,76.6861576619,3.12709387114,24.786337994,0.0,16.0824960704,32.6817896323,1.10326333805,0.0,1.10326333805
 08/14  08:00:00,154.75510304,4.25131466207,31.8445476854,0.0,48.2474882111,70.4033123869,1.10377327531,0.0,1.10377327531
 08/14  09:00:00,153.121102588,4.76111001532,38.0493233092,0.0,48.2474882111,62.0547409583,1.10373614631,0.0,1.10373614631
 08/14  10:00:00,157.999064909,5.17983752905,44.4351515234,0.0,48.2474882111,60.1281475517,1.10382287883,0.0,1.10382287883
 08/14  11:00:00,164.569032023,5.61977082692,48.6385919331,0.0,48.2474882111,62.0547409583,2.18808663423,0.0,2.18808663423
 08/14  12:00:00,165.827061763,5.41904671986,50.6416942865,0.0,48.2474882111,61.5103924513,2.18856496354,0.0,2.18856496354
 08/14  13:00:00,174.798413551,6.21034620418,56.6719035779,0.0,48.2474882111,63.6602354638,1.10430074912,0.0,1.10430074912
 08/14  14:00:00,173.44299373,6.22135159163,58.8375662811,0.0,48.2474882111,60.1281475517,2.18752308353,0.0,2.18752308353
 08/14  15:00:00,179.575048099,6.86886781482,64.3221044272,0.0,48.2474882111,60.1281475517,1.10371495896,0.0,1.10371495896
 08/14  16:00:00,182.811001474,7.33493396512,64.2021015423,0.0,48.2474882111,63.0180376616,1.103949967,0.0,1.103949967
 08/14  17:00:00,161.826381622,5.87378819767,55.6235411106,0.0,37.5258241642,62.7947880557,1.10350022962,0.0,1.10350022962
 08/14  18:00:00,110.381979088,3.92707655527,43.6241233672,0.0,26.8041601173,36.0181789539,1.10338005474,0.0,1.10338005474
 08/14  19:00:00,103.772933102,3.66907583299,39.8418693122,0.0,26.8041601173,33.4493877451,1.10318860683,0.0,1.10318860683
 08/14  20:00:00,95.80385176,3.28310858777,36.0045846195,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,95.9017168001,3.19459556642,35.008024952,0.0,16.0824960704,26.8041601173,1.1029967194,0.0,1.1029967194
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291764344,0.0,1.10291764344
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292040696,0.0,1.10292040696
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299758535,0.0,1.10299758535
 08/15  06:00:00,73.4411994639,3.91296192832,30.3789706575,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,77.8543211799,3.12709387114,25.9545015121,0.0,16.0824960704,32.6817896323,1.10327759176,0.0,1.10327759176
 08/15  08:00:00,156.108469577,4.40173025329,33.0474986321,0.0,48.2474882111,70.4033123869,1.10378156762,0.0,1.10378156762
 08/15  09:00:00,152.595705075,4.60725379887,37.6777820122,0.0,48.2474882111,62.0547409583,1.10388611679,0.0,1.10388611679
 08/15  10:00:00,156.835527432,4.87957309103,43.571878484,0.0,48.2474882111,60.1281475517,2.18766999872,0.0,2.18766999872
 08/15  11:00:00,162.537510004,5.21556499775,47.0112757428,0.0,48.2474882111,62.0547409583,1.10408538403,0.0,1.10408538403
 08/15  12:00:00,160.580828025,4.83873812275,45.9757691461,0.0,48.2474882111,61.5103924513,2.18874023402,0.0,2.18874023402
 08/15  13:00:00,167.552178413,5.51500709003,50.1210075535,0.0,48.2474882111,63.6602354638,2.18847383327,0.0,2.18847383327
 08/15  14:00:00,165.536710411,5.65676535267,51.4958692015,0.0,48.2474882111,60.1281475517,1.10365534195,0.0,1.10365534195
 08/15  15:00:00,158.613174685,5.80264098154,44.4264578465,0.0,48.2474882111,60.1281475517,1.10374154682,0.0,1.10374154682
 08/15  16:00:00,169.115557744,6.50899099842,51.3326007786,0.0,48.2474882111,63.0180376616,1.10387706096,0.0,1.10387706096
 08/15  17:00:00,162.162649138,6.35845357331,55.4751432503,0.0,37.5258241642,62.7947880557,1.10378731401,0.0,1.10378731401
 08/15  18:00:00,109.419238661,4.27681414587,42.3116453496,0.0,26.8041601173,36.0181789539,1.10345202195,0.0,1.10345202195
 08/15  19:00:00,101.780706385,3.79582267108,37.7228957575,0.0,26.8041601173,33.4493877451,1.10319726144,0.0,1.10319726144
 08/15  20:00:00,93.6894836186,3.28034109211,33.8929839737,0.0,16.0824960704,28.0885557216,1.10324196563,0.0,1.10324196563
 08/15  21:00:00,93.4336504599,3.18453956883,32.5500146094,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291919613,0.0,1.10291919613
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292109991,0.0,1.10292109991
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291280337,0.0,1.10291280337
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,69.5836806923,3.62727041897,26.8071433953,0.0,5.36083202345,21.4433280938,1.10297221693,0.0,1.10297221693
 08/16  07:00:00,75.5454983624,3.12709387114,23.6456786946,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,153.896506154,4.2062113323,31.0310541292,0.0,48.2474882111,70.4033123869,1.1037688605,0.0,1.1037688605
 08/16  09:00:00,152.781005312,4.35492591483,38.1154101341,0.0,48.2474882111,62.0547409583,2.18762453336,0.0,2.18762453336
 08/16  10:00:00,161.556950953,4.74724928793,48.4256258082,0.0,48.2474882111,60.1281475517,1.1038693071,0.0,1.1038693071
 08/16  11:00:00,172.881816334,5.59202398763,56.9791230831,0.0,48.2474882111,62.0547409583,2.18803995391,0.0,2.18803995391
 08/16  12:00:00,172.501097129,5.47439557907,57.2603807934,0.0,48.2474882111,61.5103924513,1.10445011964,0.0,1.10445011964
 08/16  13:00:00,182.119107854,6.33997090982,63.8629731749,0.0,48.2474882111,63.6602354638,2.18850317465,0.0,2.18850317465
 08/16  14:00:00,181.398630693,6.39095557694,66.6235992589,0.0,48.2474882111,60.1281475517,1.10372611508,0.0,1.10372611508
 08/16  15:00:00,185.249320464,6.95096370842,69.9142808983,0.0,48.2474882111,60.1281475517,2.18726456941,0.0,2.18726456941
 08/16  16:00:00,191.321028555,7.68565650602,72.3614060823,0.0,48.2474882111,63.0180376616,1.10402920592,0.0,1.10402920592
 08/16  17:00:00,172.767370345,6.73585492854,65.7024631025,0.0,37.5258241642,62.7947880557,1.10350574836,0.0,1.10350574836
 08/16  18:00:00,119.179061122,4.38112735226,51.9671546043,0.0,26.8041601173,36.0181789539,1.10337705905,0.0,1.10337705905
 08/16  19:00:00,111.258535342,3.95695157117,47.0395958147,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,99.9373678632,3.40568140121,40.0155279092,0.0,16.0824960704,28.0885557216,1.10320423676,0.0,1.10320423676
 08/16  21:00:00,98.6312379891,3.2643807279,37.6677609795,0.0,16.0824960704,26.8041601173,1.1029964163,0.0,1.1029964163
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,43.3130443782,0.368089615355,4.00877056321,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,40.9909052455,0.184044807677,1.87067623819,0.0,2.68041601173,21.4433280938,1.10296596603,0.0,1.10296596603
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290969874,0.0,1.10290969874
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299950416,0.0,1.10299950416
 08/17  06:00:00,72.820900359,3.86646183528,29.8051716457,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,78.1780198654,3.12709387114,26.2782001976,0.0,16.0824960704,32.6817896323,1.10327570896,0.0,1.10327570896
 08/17  08:00:00,159.759421195,4.73310688924,36.3670736139,0.0,48.2474882111,70.4033123869,1.10368390495,0.0,1.10368390495
 08/17  09:00:00,158.529961209,5.22295916424,42.996332781,0.0,48.2474882111,62.0547409583,1.10378722961,0.0,1.10378722961
 08/17  10:00:00,167.370791591,5.70398329672,53.2827324374,0.0,48.2474882111,60.1281475517,2.1876532781,0.0,2.1876532781
 08/17  11:00:00,178.105559502,6.23007774136,61.5648124976,0.0,48.2474882111,62.0547409583,1.1039847931,0.0,1.1039847931
