Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/17  12:00:00,178.109516236,5.88795237785,62.4552431021,0.0,48.2474882111,61.5103924513,2.18853812751,0.0,2.18853812751
 08/17  13:00:00,190.149407982,6.74940072242,71.4838434905,0.0,48.2474882111,63.6602354638,2.18851314384,0.0,2.18851314384
 08/17  14:00:00,195.597742334,6.8548752676,80.3587912097,0.0,48.2474882111,60.1281475517,1.10371269686,0.0,1.10371269686
 08/17  15:00:00,206.367194348,7.66177447479,90.3213440158,0.0,48.2474882111,60.1281475517,1.10366101517,0.0,1.10366101517
 08/17  16:00:00,217.570039272,8.75191982425,97.5441534813,0.0,48.2474882111,63.0180376616,1.10400129405,0.0,1.10400129405
 08/17  17:00:00,202.122397072,8.3431639959,93.4501807616,0.0,37.5258241642,62.7947880557,1.10370885233,0.0,1.10370885233
 08/17  18:00:00,142.607735304,5.49591130279,74.2810448362,0.0,26.8041601173,36.0181789539,1.10338901011,0.0,1.10338901011
 08/17  19:00:00,128.996328331,4.7185719059,64.015768469,0.0,26.8041601173,33.4493877451,1.10318735578,0.0,1.10318735578
 08/17  20:00:00,112.798963378,3.64597808727,52.636826738,0.0,16.0824960704,28.0885557216,1.10324718,0.0,1.10324718
 08/17  21:00:00,110.861923093,3.43188624469,49.730940567,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,49.3408488528,0.552134423032,7.17211421843,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,48.2841739061,0.713739358065,8.63425034843,0.0,2.68041601173,21.4433280938,1.10296135665,0.0,1.10296135665
 08/17  24:00:00,43.3234690697,0.356869679032,4.030415191,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,46.6430228077,0.552134423032,7.154704185,0.0,2.68041601173,21.4433280938,1.10296874893,0.0,1.10296874893
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,46.6112083878,0.552134423032,7.1228897651,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292246752,0.0,1.10292246752
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,79.9156926097,4.3002191657,36.466206566,0.0,5.36083202345,21.4433280938,1.10297112541,0.0,1.10297112541
 08/18  07:00:00,87.0392215298,3.12709387114,35.139401862,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/18  08:00:00,174.357578217,4.94025020461,50.7580873207,0.0,48.2474882111,70.4033123869,1.10381401245,0.0,1.10381401245
 08/18  09:00:00,179.971617353,5.4709018591,64.1900462308,0.0,48.2474882111,62.0547409583,2.18764350013,0.0,2.18764350013
 08/18  10:00:00,187.045689384,6.02100026263,72.6406132646,0.0,48.2474882111,60.1281475517,1.10379820851,0.0,1.10379820851
 08/18  11:00:00,192.425487993,6.51658734242,75.5982313868,0.0,48.2474882111,62.0547409583,2.18811801477,0.0,2.18811801477
 08/18  12:00:00,187.359955055,6.1099312236,71.4837030752,0.0,48.2474882111,61.5103924513,1.10437615877,0.0,1.10437615877
 08/18  13:00:00,191.189738983,7.09703989808,72.1765353163,0.0,48.2474882111,63.6602354638,2.18860672876,0.0,2.18860672876
 08/18  14:00:00,188.253738419,7.18417357979,72.6854889827,0.0,48.2474882111,60.1281475517,1.10377385268,0.0,1.10377385268
 08/18  15:00:00,190.756986687,7.73961349682,74.6332973334,0.0,48.2474882111,60.1281475517,1.10372460161,0.0,1.10372460161
 08/18  16:00:00,197.931321783,8.47732118133,78.1800346353,0.0,48.2474882111,63.0180376616,2.18783032126,0.0,2.18783032126
 08/18  17:00:00,187.175352164,8.00702194477,78.8392779055,0.0,37.5258241642,62.7947880557,1.10345919423,0.0,1.10345919423
 08/18  18:00:00,136.522185044,5.30546589214,68.3859399863,0.0,26.8041601173,36.0181789539,1.1033383905,0.0,1.1033383905
 08/18  19:00:00,125.696178558,4.58852566157,60.8456649402,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,111.780683703,3.521557788,49.2756340291,0.0,16.0824960704,28.0885557216,1.10324485638,0.0,1.10324485638
 08/18  21:00:00,107.233752934,3.33147716574,46.2031794866,0.0,16.0824960704,26.8041601173,1.10299738156,0.0,1.10299738156
 08/18  22:00:00,44.2914502856,0.184044807677,2.49080526652,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,43.875640212,0.368089615355,4.57136639703,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,47.336634872,0.552134423032,7.84831624931,0.0,2.68041601173,21.4433280938,1.10297181123,0.0,1.10297181123
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029134546,0.0,1.1029134546
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300021575,0.0,1.10300021575
 08/19  06:00:00,81.3476331504,4.25617523257,37.9421910398,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,69.9806698939,3.12851860621,34.9019686588,0.0,5.36083202345,26.5809105114,1.10307040438,0.0,1.10307040438
 08/19  08:00:00,94.3114116856,3.17948836791,33.0197783737,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,96.0614744829,3.16619332114,32.5354439101,0.0,26.8041601173,33.5472370403,1.10333295065,0.0,1.10333295065
 08/19  10:00:00,94.8948993785,3.13693044219,32.3614283879,0.0,26.8041601173,32.583940337,1.10330687228,0.0,1.10330687228
 08/19  11:00:00,97.0531299241,3.12728341757,32.2816136505,0.0,26.8041601173,34.8316326447,1.10340489391,0.0,1.10340489391
 08/19  12:00:00,94.815243113,3.12709387114,31.3283119901,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/19  13:00:00,92.4120833789,3.12709387114,31.4939434648,0.0,26.8041601173,30.9784458315,1.10332769409,0.0,1.10332769409
 08/19  14:00:00,64.3009775678,3.12709387114,31.7819992654,0.0104930110834,8.04124803518,21.3317032909,1.10319552707,0.0,1.10319552707
 08/19  15:00:00,70.0383305635,3.12709387114,38.8053480552,0.00889282136183,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,72.9084001089,3.12709387114,41.3632115209,0.0,8.04124803518,20.3684065876,1.10317178733,0.0,1.10317178733
 08/19  17:00:00,64.021697158,3.12709387114,40.196657704,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030333927,0.0,1.1030333927
 08/19  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297140541,0.0,1.10297140541
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292139894,0.0,1.10292139894
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288861,0.0,1.10288861
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289689117,0.0,1.10289689117
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288024869,0.0,1.10288024869
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289376818,0.0,1.10289376818
 08/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294629433,0.0,1.10294629433
 08/20  13:00:00,24.7863915435,0.356869679032,5.65816968825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,38.433492915,1.30852215645,18.3536185824,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,45.9773484693,1.87648889672,25.3295073964,0.0,2.68041601173,16.0824960704,1.10291838898,0.0,1.10291838898
 08/20  16:00:00,45.3861929389,2.00750597473,24.607334788,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,43.836227514,2.05192730996,23.0129480278,0.0,2.68041601173,16.0824960704,1.10294186836,0.0,1.10294186836
 08/20  18:00:00,42.1819963894,1.94890235726,21.461741856,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,29.9204298836,0.897784165742,10.2512935417,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,35.8992947416,0.184044807677,2.13989775775,0.0,2.68041601173,16.0824960704,1.10289349015,0.0,1.10289349015
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289466235,0.0,1.10289466235
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292024356,0.0,1.10292024356
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296192943,0.0,1.10296192943
 08/21  06:00:00,79.2870254074,3.89279091759,33.7776342785,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,83.2503782428,3.12709387114,31.3505585749,0.0,16.0824960704,32.6817896323,1.10326745287,0.0,1.10326745287
 08/21  08:00:00,164.698636396,4.17288567459,41.8665100294,0.0,48.2474882111,70.4033123869,1.10376568498,0.0,1.10376568498
 08/21  09:00:00,164.591638578,4.51450035055,49.7664689639,0.0,48.2474882111,62.0547409583,2.18758282428,0.0,2.18758282428
 08/21  10:00:00,164.835140252,4.53057568319,51.9204887122,0.0,48.2474882111,60.1281475517,1.10384225371,0.0,1.10384225371
 08/21  11:00:00,167.577779346,4.6764229584,52.5906871245,0.0,48.2474882111,62.0547409583,1.10402246212,0.0,1.10402246212
 08/21  12:00:00,161.792143968,4.40398414163,47.6218390703,0.0,48.2474882111,61.5103924513,2.18845731848,0.0,2.18845731848
 08/21  13:00:00,165.191786244,4.85150025516,48.4241222199,0.0,48.2474882111,63.6602354638,2.18857680384,0.0,2.18857680384
 08/21  14:00:00,162.763322051,4.72471181864,49.6545343754,0.0,48.2474882111,60.1281475517,1.10367312599,0.0,1.10367312599
 08/21  15:00:00,163.714177107,4.73645064683,50.5936506031,0.0,48.2474882111,60.1281475517,1.10362599255,0.0,1.10362599255
 08/21  16:00:00,167.623746667,4.90985473803,51.4399259627,0.0,48.2474882111,63.0180376616,2.18781873826,0.0,2.18781873826
 08/21  17:00:00,156.350444848,4.73103433782,51.2903581967,0.0,37.5258241642,62.7947880557,1.10347887537,0.0,1.10347887537
 08/21  18:00:00,111.669177542,3.43239245564,45.4060059211,0.0,26.8041601173,36.0181789539,1.10334470744,0.0,1.10334470744
 08/21  19:00:00,106.265489897,3.28035284884,42.723149092,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/21  20:00:00,101.743004269,3.12709387114,39.6324185113,0.0,16.0824960704,28.0885557216,1.10324665674,0.0,1.10324665674
 08/21  21:00:00,100.161209454,3.12709387114,39.3350193015,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296801346,0.0,1.10296801346
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292195359,0.0,1.10292195359
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291298334,0.0,1.10291298334
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,79.6368551299,3.74232358836,34.2779313301,0.0,5.36083202345,21.4433280938,1.10303499261,0.0,1.10303499261
 08/22  07:00:00,86.1936190093,3.12709387114,34.2937993414,0.0,16.0824960704,32.6817896323,1.10331489045,0.0,1.10331489045
 08/22  08:00:00,164.26064305,4.02551615775,41.5758862005,0.0,48.2474882111,70.4033123869,1.10380968268,0.0,1.10380968268
 08/22  09:00:00,162.244686805,4.26761246101,47.6664050802,0.0,48.2474882111,62.0547409583,1.10383015324,0.0,1.10383015324
 08/22  10:00:00,164.022584844,4.43528235174,51.2032266354,0.0,48.2474882111,60.1281475517,1.10392407388,0.0,1.10392407388
 08/22  11:00:00,175.572249017,5.22740408972,60.0341756639,0.0,48.2474882111,62.0547409583,2.18803319477,0.0,2.18803319477
 08/22  12:00:00,181.076365304,5.22763688707,66.0824076607,0.0,48.2474882111,61.5103924513,2.18884522091,0.0,2.18884522091
 08/22  13:00:00,194.009172092,6.1944249469,75.898583376,0.0,48.2474882111,63.6602354638,1.1042114191,0.0,1.1042114191
 08/22  14:00:00,199.006382056,6.50347927526,84.1188269235,0.0,48.2474882111,60.1281475517,2.18780390847,0.0,2.18780390847
 08/22  15:00:00,207.545300348,7.18542312403,91.9758013668,0.0,48.2474882111,60.1281475517,1.10371998318,0.0,1.10371998318
 08/22  16:00:00,210.965053841,7.71493840962,91.9761494649,0.0,48.2474882111,63.0180376616,1.10391926426,0.0,1.10391926426
 08/22  17:00:00,193.408658999,7.04697081477,86.03263587,0.0,37.5258241642,62.7947880557,1.10356694178,0.0,1.10356694178
 08/22  18:00:00,132.266081099,4.16314834758,65.2721535858,0.0,26.8041601173,36.0181789539,1.10336318864,0.0,1.10336318864
 08/22  19:00:00,119.313521079,3.77074304001,55.2807900826,0.0,26.8041601173,33.4493877451,1.10319333365,0.0,1.10319333365
 08/22  20:00:00,111.176067033,3.32157743002,48.8709977169,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,108.61311609,3.21668483646,47.6973349719,0.0,16.0824960704,26.8041601173,1.10312420887,0.0,1.10312420887
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292151356,0.0,1.10292151356
 08/22  24:00:00,47.4586064705,0.552134423032,7.9702878478,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292253639,0.0,1.10292253639
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291515732,0.0,1.10291515732
 08/23  05:00:00,49.8587462195,0.552134423032,7.69001158511,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,83.3472300424,4.18169703247,37.5489327985,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,94.7563464393,3.12709387114,42.8565267714,0.0,16.0824960704,32.6817896323,1.10328851565,0.0,1.10328851565
 08/23  08:00:00,178.413635549,4.71442935969,55.0399654971,0.0,48.2474882111,70.4033123869,1.10364936086,0.0,1.10364936086
 08/23  09:00:00,177.751408824,5.29771369421,62.1430258663,0.0,48.2474882111,62.0547409583,2.18756174338,0.0,2.18756174338
 08/23  10:00:00,179.041429883,5.43998199062,65.2173720356,0.0,48.2474882111,60.1281475517,1.1039329368,0.0,1.1039329368
 08/23  11:00:00,185.075104927,6.11876648995,68.6456691731,0.0,48.2474882111,62.0547409583,1.10412041023,0.0,1.10412041023
 08/23  12:00:00,183.547474687,5.95461252626,67.8265414044,0.0,48.2474882111,61.5103924513,2.18866552603,0.0,2.18866552603
 08/23  13:00:00,193.32632172,6.83169205303,74.5784658982,0.0,48.2474882111,63.6602354638,2.18858488381,0.0,2.18858488381
 08/23  14:00:00,195.518269159,6.9519811337,80.1822121685,0.0,48.2474882111,60.1281475517,1.10376908725,0.0,1.10376908725
 08/23  15:00:00,200.428077287,7.53895688377,84.5050445468,0.0,48.2474882111,60.1281475517,1.10372367474,0.0,1.10372367474
 08/23  16:00:00,212.55295154,8.2624372123,93.0165483613,0.0,48.2474882111,63.0180376616,2.18784414925,0.0,2.18784414925
 08/23  17:00:00,199.534938994,7.69447982288,91.5114068568,0.0,37.5258241642,62.7947880557,1.10346866547,0.0,1.10346866547
 08/23  18:00:00,144.827437201,4.78365506711,77.2130029689,0.0,26.8041601173,36.0181789539,1.10334940796,0.0,1.10334940796
 08/23  19:00:00,130.625546523,4.20291413649,66.1606444304,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,116.457844174,3.43974511582,54.0346071716,0.0,16.0824960704,28.0885557216,1.10325697648,0.0,1.10325697648
 08/23  21:00:00,111.259339032,3.29562084887,50.2646219011,0.0,16.0824960704,26.8041601173,1.10300104144,0.0,1.10300104144
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,47.0881831429,0.552134423032,7.59986452022,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291982532,0.0,1.10291982532
 08/24  01:00:00,47.4070261908,0.552134423032,7.91870756815,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292178712,0.0,1.10292178712
 08/24  04:00:00,45.0031704114,0.368089615355,5.69889659638,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,44.2138154683,0.184044807677,2.41317044921,0.0,5.36083202345,21.4433280938,1.10299936177,0.0,1.10299936177
 08/24  06:00:00,86.5516784433,4.64368494018,40.2913932918,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,94.9347183961,3.13247779659,43.0295148028,0.0,16.0824960704,32.6817896323,1.10332827368,0.0,1.10332827368
 08/24  08:00:00,181.349195625,5.19145214662,57.4985027862,0.0,48.2474882111,70.4033123869,1.10367649118,0.0,1.10367649118
 08/24  09:00:00,178.120523375,5.80743204962,62.0024220621,0.0,48.2474882111,62.0547409583,1.10378600224,0.0,1.10378600224
 08/24  10:00:00,179.768463916,6.20153342682,65.1828546325,0.0,48.2474882111,60.1281475517,2.18767180936,0.0,2.18767180936
 08/24  11:00:00,191.547191601,6.73053607288,74.5059862649,0.0,48.2474882111,62.0547409583,1.10400637192,0.0,1.10400637192
 08/24  12:00:00,195.4860614,6.39650335951,79.3232372843,0.0,48.2474882111,61.5103924513,2.18861100617,0.0,2.18861100617
 08/24  13:00:00,204.721790726,7.38557890815,85.420048049,0.0,48.2474882111,63.6602354638,2.18861575167,0.0,2.18861575167
 08/24  14:00:00,205.807855909,7.52928480981,89.8944952425,0.0,48.2474882111,60.1281475517,1.10376321821,0.0,1.10376321821
 08/24  15:00:00,211.523967124,8.10214523572,95.037746031,0.0,48.2474882111,60.1281475517,1.10371642085,0.0,1.10371642085
 08/24  16:00:00,220.984415854,8.78288277583,100.927567112,0.0,48.2474882111,63.0180376616,1.10407309917,0.0,1.10407309917
 08/24  17:00:00,217.120066149,8.24620126244,108.544812573,0.0,37.5258241642,62.7947880557,1.1037774479,0.0,1.1037774479
 08/24  18:00:00,162.803897799,5.45514005792,94.517978576,0.0,26.8041601173,36.0181789539,1.10344823217,0.0,1.10344823217
 08/24  19:00:00,144.912710528,4.67717375226,79.9735488188,0.0,26.8041601173,33.4493877451,1.1031971787,0.0,1.1031971787
 08/24  20:00:00,127.990622039,3.6406086907,65.3665214625,0.0,16.0824960704,28.0885557216,1.10324581993,0.0,1.10324581993
 08/24  21:00:00,121.909742205,3.42702138191,60.7836245413,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,47.7422010239,0.368089615355,5.75751119716,0.0,5.36083202345,21.4433280938,1.10295565435,0.0,1.10295565435
 08/24  23:00:00,52.4165396878,0.960182152491,12.5201733356,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,41.7483653221,0.184044807677,2.62813631477,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,47.9537200892,0.552134423032,8.46540146648,0.0,2.68041601173,21.4433280938,1.10292340548,0.0,1.10292340548
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,47.8568971286,0.552134423032,8.36857850594,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292415375,0.0,1.10292415375
 08/25  05:00:00,50.1746818515,0.552134423032,8.00594721713,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,85.933623576,4.40781009946,39.9092132652,0.0,5.36083202345,21.4433280938,1.10297385079,0.0,1.10297385079
 08/25  07:00:00,96.8351505575,3.13829625017,44.9241285106,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/25  08:00:00,184.058892631,5.29729026454,60.1023616739,0.0,48.2474882111,70.4033123869,2.18741003563,0.0,2.18741003563
 08/25  09:00:00,184.764241655,6.03263567324,68.4209367184,0.0,48.2474882111,62.0547409583,1.10382813073,0.0,1.10382813073
 08/25  10:00:00,191.337746536,6.57344590673,76.3802247727,0.0,48.2474882111,60.1281475517,1.10393125621,0.0,1.10393125621
 08/25  11:00:00,198.151321327,7.08602716474,80.7546248985,0.0,48.2474882111,62.0547409583,2.18820045667,0.0,2.18820045667
 08/25  12:00:00,196.406089686,6.5844591574,80.0553097724,0.0,48.2474882111,61.5103924513,1.10429122138,0.0,1.10429122138
 08/25  13:00:00,207.383140727,7.65672692507,87.8102500328,0.0,48.2474882111,63.6602354638,2.18873151242,0.0,2.18873151242
 08/25  14:00:00,207.218253616,7.84331842854,90.9908593302,0.0,48.2474882111,60.1281475517,1.10383452744,0.0,1.10383452744
 08/25  15:00:00,211.13077802,8.36782269821,94.3788794645,0.0,48.2474882111,60.1281475517,2.1874990748,0.0,2.1874990748
 08/25  16:00:00,220.456025431,9.07220278952,100.109856675,0.0,48.2474882111,63.0180376616,1.10398025632,0.0,1.10398025632
 08/25  17:00:00,208.990827143,8.49421416626,100.167560663,0.0,37.5258241642,62.7947880557,1.10352893951,0.0,1.10352893951
 08/25  18:00:00,150.401940768,5.54634606862,82.024815534,0.0,26.8041601173,36.0181789539,1.10333792988,0.0,1.10333792988
 08/25  19:00:00,137.042366935,4.72957103224,72.0508079459,0.0,26.8041601173,33.4493877451,1.10321284166,0.0,1.10321284166
 08/25  20:00:00,124.238240197,3.6868722174,61.5678760931,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,118.665718045,3.47206167925,57.4945600843,0.0,16.0824960704,26.8041601173,1.1030046498,0.0,1.1030046498
 08/25  22:00:00,52.9308610903,0.811371730065,10.5028891488,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,49.3440735795,0.724959294387,9.68293008545,0.0,2.68041601173,21.4433280938,1.10292018398,0.0,1.10292018398
 08/25  24:00:00,44.267737776,0.356869679032,4.97468389729,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,43.2922997975,0.713739358065,9.0032082632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292129528,0.0,1.10292129528
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,42.7815182229,0.552134423032,8.65403162365,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304133087,0.0,1.10304133087
 08/26  06:00:00,88.9340203779,4.81826252254,42.499157644,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,80.4364945684,3.13159843415,45.3547135053,0.0,5.36083202345,26.5809105114,1.10307905268,0.0,1.10307905268
 08/26  08:00:00,111.646276393,3.45204196361,50.082089485,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,123.586460481,3.92178590203,59.3048373269,0.0,26.8041601173,33.5472370403,1.10328150134,0.0,1.10328150134
 08/26  10:00:00,129.525616467,4.21070867215,65.9183672469,0.0,26.8041601173,32.583940337,1.10327892408,0.0,1.10327892408
 08/26  11:00:00,135.633219701,4.34905380446,69.6399330402,0.0,26.8041601173,34.8316326447,1.10342648727,0.0,1.10342648727
 08/26  12:00:00,135.122992204,4.30694746627,70.4562074864,0.0,26.8041601173,33.5472370403,1.10332682433,0.0,1.10332682433
 08/26  13:00:00,135.804605383,4.41190784945,73.6016514909,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/26  14:00:00,111.341547691,4.00516520722,77.9549910638,0.0,8.04124803518,21.3317032909,1.10330712383,0.0,1.10330712383
 08/26  15:00:00,110.811003281,4.11443634202,78.5995711229,0.0,8.04124803518,20.0473076865,1.10313091983,0.0,1.10313091983
 08/26  16:00:00,108.835414489,4.2575299683,76.1597898035,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,101.463153127,4.14523709715,76.6199704474,0.0,2.68041601173,18.0090894769,1.10298692164,0.0,1.10298692164
 08/26  18:00:00,51.7273870351,2.31525955936,30.6407752996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,50.6530961769,2.09612265133,27.3182880161,0.0,2.68041601173,16.0824960704,1.10300873969,0.0,1.10300873969
 08/26  20:00:00,59.2351262979,1.85405475634,23.8057193654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,47.7806768945,1.02048070419,13.1848440141,0.0,2.68041601173,16.0824960704,1.1030327632,0.0,1.1030327632
 08/26  22:00:00,39.4487190874,0.368089615355,5.50527729584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,36.1903581851,0.184044807677,2.43096120126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,42.1137613299,0.552134423032,7.98627473067,0.0,2.68041601173,16.0824960704,1.10297648359,0.0,1.10297648359
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028925859,0.0,1.1028925859
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293273543,0.0,1.10293273543
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,36.3707969164,1.14422696017,16.45521778,0.0,2.68041601173,16.0824960704,1.10294329598,0.0,1.10294329598
 08/27  09:00:00,50.7232990331,2.41271679343,29.5392300635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,44.5172873507,2.09543825347,23.650496921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,51.422113973,2.617366588,30.0333952088,0.0,2.68041601173,16.0824960704,1.10300858851,0.0,1.10300858851
 08/27  12:00:00,45.3626217665,2.06710531537,24.5241642749,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,53.8445120839,2.63703739591,32.4361225118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,48.8999937195,2.13261782619,27.9960237171,0.0,2.68041601173,16.0824960704,1.10303722461,0.0,1.10303722461
 08/27  15:00:00,57.1844006711,2.65838696374,35.7546615312,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,48.4933529416,2.11221828092,27.6097824845,0.0,2.68041601173,16.0824960704,1.10294661417,0.0,1.10294661417
 08/27  17:00:00,50.930363963,2.3438248812,29.8151869056,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,46.3431500781,2.02595708541,25.5458408165,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,42.7693820083,1.57440627017,19.9562902287,0.0,2.68041601173,16.0824960704,1.10293691588,0.0,1.10293691588
 08/27  20:00:00,44.851774826,0.836435896517,10.4399867533,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,50.7430071084,1.25465384477,15.9130010874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,41.744118007,0.552134423032,7.61663140775,0.0,2.68041601173,16.0824960704,1.10293742956,0.0,1.10293742956
 08/27  23:00:00,36.082184363,0.184044807677,2.32278737909,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,41.5158425521,0.552134423032,7.38835595292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,41.7678009048,0.184044807677,2.64757189744,0.0,2.68041601173,21.4433280938,1.10291166726,0.0,1.10291166726
 08/28  02:00:00,43.9492067661,0.368089615355,4.64493295106,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,46.4971424311,0.552134423032,7.00882380846,0.0,2.68041601173,21.4433280938,1.10291591798,0.0,1.10291591798
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,84.0597269244,4.67092913506,37.7721975779,0.0,5.36083202345,21.4433280938,1.10297721194,0.0,1.10297721194
 08/28  07:00:00,83.4329944319,3.1387662054,31.5215024298,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,163.61028207,4.5074437782,40.4435976001,0.0,48.2474882111,70.4033123869,2.18730635658,0.0,2.18730635658
 08/28  09:00:00,156.360021504,4.35768233012,41.6916699107,0.0,48.2474882111,62.0547409583,1.10376579108,0.0,1.10376579108
 08/28  10:00:00,154.333092251,4.31303660884,41.6359797857,0.0,48.2474882111,60.1281475517,1.1038685399,0.0,1.1038685399
 08/28  11:00:00,158.083696524,4.50584586421,43.2671813959,0.0,48.2474882111,62.0547409583,2.18794186966,0.0,2.18794186966
 08/28  12:00:00,156.503287764,4.25155507685,42.485411931,0.0,48.2474882111,61.5103924513,2.18879055865,0.0,2.18879055865
 08/28  13:00:00,165.133314894,4.78297592844,48.434175197,0.0,48.2474882111,63.6602354638,1.10419566132,0.0,1.10419566132
 08/28  14:00:00,169.24959001,5.07979627717,55.7857178763,0.0,48.2474882111,60.1281475517,2.18779076227,0.0,2.18779076227
 08/28  15:00:00,175.557451979,5.28083527298,61.8925408493,0.0,48.2474882111,60.1281475517,1.10372244258,0.0,1.10372244258
 08/28  16:00:00,180.427541128,5.5082296094,63.6453455515,0.0,48.2474882111,63.0180376616,1.10393040224,0.0,1.10393040224
 08/28  17:00:00,166.003411788,5.17027033998,60.5040891343,0.0,37.5258241642,62.7947880557,1.10358063683,0.0,1.10358063683
 08/28  18:00:00,117.976508604,3.6635806557,51.482148783,0.0,26.8041601173,36.0181789539,1.10337849495,0.0,1.10337849495
 08/28  19:00:00,115.311172316,3.4842608457,49.0975901802,0.0,26.8041601173,33.4493877451,1.10320686952,0.0,1.10320686952
 08/28  20:00:00,106.655550635,3.14506368954,44.5269950593,0.0,16.0824960704,28.0885557216,1.10322709193,0.0,1.10322709193
 08/28  21:00:00,104.249145847,3.12709387114,43.4229556945,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291565784,0.0,1.10291565784
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291898989,0.0,1.10291898989
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292106596,0.0,1.10292106596
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,81.2580628152,3.8778922833,35.7635703206,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,85.1632841985,3.12709387114,33.2634645306,0.0,16.0824960704,32.6817896323,1.10309981789,0.0,1.10309981789
 08/29  08:00:00,165.692987797,4.22204262301,42.811704482,0.0,48.2474882111,70.4033123869,1.10382083652,0.0,1.10382083652
 08/29  09:00:00,166.310516483,4.81447260336,51.1853746162,0.0,48.2474882111,62.0547409583,2.18769667234,0.0,2.18769667234
 08/29  10:00:00,169.48708007,5.35696459554,55.7460396178,0.0,48.2474882111,60.1281475517,1.10384226832,0.0,1.10384226832
 08/29  11:00:00,174.556085518,5.86729101907,58.378125235,0.0,48.2474882111,62.0547409583,2.18803147245,0.0,2.18803147245
 08/29  12:00:00,176.765463639,5.64125301094,61.3578898711,0.0,48.2474882111,61.5103924513,1.10447834102,0.0,1.10447834102
 08/29  13:00:00,198.442349848,6.77406330802,79.7521227705,0.0,48.2474882111,63.6602354638,2.18859904631,0.0,2.18859904631
 08/29  14:00:00,208.220809567,7.14962578357,92.6871079267,0.0,48.2474882111,60.1281475517,1.10378108952,0.0,1.10378108952
 08/29  15:00:00,207.037199776,7.69918319043,90.9539407292,0.0,48.2474882111,60.1281475517,2.18740706522,0.0,2.18740706522
 08/29  16:00:00,204.470870631,8.12473082265,85.0721738411,0.0,48.2474882111,63.0180376616,1.10393864977,0.0,1.10393864977
 08/29  17:00:00,187.516557059,7.47871104392,79.7087937008,0.0,37.5258241642,62.7947880557,1.10349833137,0.0,1.10349833137
 08/29  18:00:00,137.275816836,5.06064331357,69.3843943568,0.0,26.8041601173,36.0181789539,1.10338831168,0.0,1.10338831168
 08/29  19:00:00,125.857910283,4.31262094369,58.8159680494,0.0,26.8041601173,33.4493877451,1.10319986899,0.0,1.10319986899
 08/29  20:00:00,107.87860762,3.41072019352,45.4843955403,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/29  21:00:00,102.420161534,3.26083050984,41.4602347426,0.0,16.0824960704,26.8041601173,1.10300427205,0.0,1.10300427205
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,46.068242386,0.552134423032,6.5799237633,0.0,2.68041601173,21.4433280938,0.224890348137,0.0,0.224890348137
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.897940699638,0.0,0.897940699638
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291586819,0.0,1.10291586819
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299428626,0.0,1.10299428626
 08/30  06:00:00,76.1274003009,3.74092148563,30.7698786039,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,81.7977058306,3.12709387114,29.8978861628,0.0,16.0824960704,32.6817896323,1.10332087683,0.0,1.10332087683
 08/30  08:00:00,162.968139929,4.33484594793,39.974053289,0.0,48.2474882111,70.4033123869,1.10381677211,0.0,1.10381677211
 08/30  09:00:00,161.824294834,4.79202856725,46.7215970034,0.0,48.2474882111,62.0547409583,1.10381889682,0.0,1.10381889682
 08/30  10:00:00,167.323355364,5.3917772248,53.5475022823,0.0,48.2474882111,60.1281475517,2.18775502194,0.0,2.18775502194
 08/30  11:00:00,174.754245704,5.92986968305,58.513706757,0.0,48.2474882111,62.0547409583,1.10403641988,0.0,1.10403641988
 08/30  12:00:00,173.6171017,5.66539186175,58.1853890815,0.0,48.2474882111,61.5103924513,2.18852978287,0.0,2.18852978287
 08/30  13:00:00,183.839745381,6.60260769176,65.3209739205,0.0,48.2474882111,63.6602354638,2.18870214997,0.0,2.18870214997
 08/30  14:00:00,181.917174107,6.65207821737,66.8810200328,0.0,48.2474882111,60.1281475517,1.10373610735,0.0,1.10373610735
 08/30  15:00:00,186.954798165,7.25421160598,71.3165107019,0.0,48.2474882111,60.1281475517,1.10369812361,0.0,1.10369812361
 08/30  16:00:00,193.519224165,7.92343920025,74.3218189979,0.0,48.2474882111,63.0180376616,2.1878188927,0.0,2.1878188927
 08/30  17:00:00,177.953775609,7.30528726266,70.3194360326,0.0,37.5258241642,62.7947880557,1.10346565689,0.0,1.10346565689
 08/30  18:00:00,126.07249855,4.86925365545,58.3724657296,0.0,26.8041601173,36.0181789539,1.10335230335,0.0,1.10335230335
 08/30  19:00:00,117.886227878,4.14909683535,51.0078097524,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/30  20:00:00,102.802211527,3.35859835866,40.4601212825,0.0,16.0824960704,28.0885557216,1.10326397508,0.0,1.10326397508
 08/30  21:00:00,98.0782167043,3.23179633451,37.147324088,0.0,16.0824960704,26.8041601173,1.103004592,0.0,1.103004592
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,45.3476577171,0.552134423032,5.85933909447,0.0,2.68041601173,21.4433280938,1.10297619265,0.0,1.10297619265
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292063909,0.0,1.10292063909
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300418383,0.0,1.10300418383
 08/31  06:00:00,75.8267192369,3.72551292285,30.4846061027,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,79.3839511451,3.12709387114,27.4841314772,0.0,16.0824960704,32.6817896323,1.1032889743,0.0,1.1032889743
 08/31  08:00:00,159.216188167,4.33011521863,36.2268322559,0.0,48.2474882111,70.4033123869,1.10372555156,0.0,1.10372555156
 08/31  09:00:00,160.963950248,4.81559921997,45.8376817646,0.0,48.2474882111,62.0547409583,1.10384518372,0.0,1.10384518372
 08/31  10:00:00,169.696116908,5.40555166105,55.9064893902,0.0,48.2474882111,60.1281475517,2.18781946911,0.0,2.18781946911
 08/31  11:00:00,175.722090302,6.01708234156,59.3943386966,0.0,48.2474882111,62.0547409583,1.10410138118,0.0,1.10410138118
 08/31  12:00:00,174.632146471,5.795083822,59.0707418923,0.0,48.2474882111,61.5103924513,2.18884727242,0.0,2.18884727242
 08/31  13:00:00,184.462792708,6.78151978731,65.765109152,0.0,48.2474882111,63.6602354638,2.18865382324,0.0,2.18865382324
 08/31  14:00:00,186.13157172,6.94531257964,70.8021832835,0.0,48.2474882111,60.1281475517,1.10374694019,0.0,1.10374694019
 08/31  15:00:00,189.172870866,7.46677062052,73.3220243889,0.0,48.2474882111,60.1281475517,1.10371113576,0.0,1.10371113576
 08/31  16:00:00,192.726939413,7.98122533309,73.4717481131,0.0,48.2474882111,63.0180376616,2.18805236381,0.0,2.18805236381
 08/31  17:00:00,175.854773569,6.87929460537,68.6464266498,0.0,37.5258241642,62.7947880557,1.1034598929,0.0,1.1034598929
 08/31  18:00:00,121.359536401,4.44257456263,54.0861826735,0.0,26.8041601173,36.0181789539,1.10333529837,0.0,1.10333529837
 08/31  19:00:00,116.748653401,4.01716313608,50.0021689749,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,107.786208089,3.41099915823,45.3917170451,0.0,16.0824960704,28.0885557216,1.10324548212,0.0,1.10324548212
 08/31  21:00:00,102.934161253,3.2648652584,41.9701997132,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297139758,0.0,1.10297139758
 08/31  23:00:00,43.8622731435,0.368089615355,4.55799932846,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,41.1816425149,0.184044807677,2.06141350755,0.0,2.68041601173,21.4433280938,1.10292512591,0.0,1.10292512591
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291453268,0.0,1.10291453268
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,81.9754948214,4.17404896692,36.1848456431,0.0,5.36083202345,21.4433280938,1.10304030234,0.0,1.10304030234
 09/01  07:00:00,86.5039443927,3.12709387114,34.6041247248,0.0,16.0824960704,32.6817896323,1.1033733839,0.0,1.1033733839
 09/01  08:00:00,170.274936676,4.67170436302,46.943991621,0.0,48.2474882111,70.4033123869,1.10375980959,0.0,1.10375980959
 09/01  09:00:00,172.555619029,5.36627939385,56.8786703721,0.0,48.2474882111,62.0547409583,1.10389512616,0.0,1.10389512616
 09/01  10:00:00,181.783750489,6.02980731212,67.3698673196,0.0,48.2474882111,60.1281475517,1.10383072402,0.0,1.10383072402
 09/01  11:00:00,191.105964425,6.69609008506,74.099205077,0.0,48.2474882111,62.0547409583,2.18824873192,0.0,2.18824873192
 09/01  12:00:00,194.824450841,6.50047701045,78.5576530736,0.0,48.2474882111,61.5103924513,2.18860153162,0.0,2.18860153162
 09/01  13:00:00,208.538077769,7.75962219369,88.8622918066,0.0,48.2474882111,63.6602354638,2.18865680298,0.0,2.18865680298
 09/01  14:00:00,205.994400509,7.99316875861,89.6171558933,0.0,48.2474882111,60.1281475517,1.10379075602,0.0,1.10379075602
 09/01  15:00:00,210.194205227,8.73098920126,93.0791401687,0.0,48.2474882111,60.1281475517,1.10375281078,0.0,1.10375281078
 09/01  16:00:00,217.4819227,9.50030828082,96.7076484525,0.0,48.2474882111,63.0180376616,2.18783679011,0.0,2.18783679011
 09/01  17:00:00,200.853999997,8.89819886934,91.6267488141,0.0,37.5258241642,62.7947880557,1.1034793825,0.0,1.1034793825
 09/01  18:00:00,143.327666881,5.68724553255,74.8096421837,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,134.994321685,4.65307595128,67.6119244441,0.0,26.8041601173,33.4493877451,1.10325183411,0.0,1.10325183411
 09/01  20:00:00,121.054394641,3.73895998739,58.3319427671,0.0,16.0824960704,28.0885557216,1.10324139898,0.0,1.10324139898
 09/01  21:00:00,114.314011954,3.5338578433,53.0810578291,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,49.5097628091,0.552134423032,7.34102817466,0.0,5.36083202345,21.4433280938,1.1029762053,0.0,1.1029762053
 09/01  23:00:00,51.8572218735,0.978586633259,11.9424510406,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,45.3540682976,0.460112019194,5.95777207879,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,41.1208711602,0.552134423032,6.99338456094,0.0,2.68041601173,16.0824960704,1.10297888448,0.0,1.10297888448
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,40.9535337344,0.552134423032,6.82604713518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291781547,0.0,1.10291781547
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,84.6516088564,4.58699598312,38.448012662,0.0,5.36083202345,21.4433280938,1.10297964793,0.0,1.10297964793
 09/02  07:00:00,72.1616890876,3.13373837667,37.077768082,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,102.509331029,3.47332410964,40.9238619752,0.0,26.8041601173,31.2995447326,1.10321972401,0.0,1.10321972401
 09/02  09:00:00,110.575191352,3.92701095011,46.2883431499,0.0,26.8041601173,33.5472370403,1.10339156606,0.0,1.10339156606
 09/02  10:00:00,117.410382962,4.3273545198,53.6864878942,0.0,26.8041601173,32.583940337,1.10329466357,0.0,1.10329466357
 09/02  11:00:00,124.770326671,4.56543135914,58.5606624556,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 09/02  12:00:00,130.182320486,4.73623062443,65.0862526101,0.0,26.8041601173,33.5472370403,1.10336873573,0.0,1.10336873573
 09/02  13:00:00,137.842326454,4.97154546365,75.0797349479,0.0,26.8041601173,30.9784458315,1.1033354402,0.0,1.1033354402
 09/02  14:00:00,112.228487178,4.41778662111,78.4293091363,0.0,8.04124803518,21.3317032909,1.10320187414,0.0,1.10320187414
 09/02  15:00:00,115.262200269,4.61436513622,82.5508393175,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,106.885546391,4.72501878041,73.742432894,0.0,8.04124803518,20.3684065876,1.1031848066,0.0,1.1031848066
 09/02  17:00:00,88.5551933775,4.20444204696,63.6528057477,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,49.230072881,2.20809172497,28.2506289799,0.0,2.68041601173,16.0824960704,1.1030186434,0.0,1.1030186434
 09/02  19:00:00,50.986897639,2.20076302754,27.5474491019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  20:00:00,53.5516411998,1.42343701559,18.552852008,0.0,2.68041601173,16.0824960704,1.1030322427,0.0,1.1030322427
 09/02  21:00:00,48.2492153293,1.04277602462,13.6310871285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  22:00:00,47.1589856129,0.971402088813,12.6122313479,0.0,2.68041601173,16.0824960704,1.10297773184,0.0,1.10297773184
 09/02  23:00:00,41.4120877391,0.552134423032,7.28460113988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,38.5895714584,0.368089615355,4.64612966687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,41.2606677476,0.552134423032,7.13318114839,0.0,2.68041601173,16.0824960704,1.10294787606,0.0,1.10294787606
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289773343,0.0,1.10289773343
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,20.140611493,0.0920224038387,1.27723691298,0.0,2.68041601173,16.0824960704,1.10289684797,0.0,1.10289684797
 09/03  08:00:00,47.2798088797,2.24530833428,26.2631483692,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,45.6287641344,2.26834467451,24.5890672837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,49.2781061072,2.47257429856,28.0341796324,0.0,2.68041601173,16.0824960704,1.10294970093,0.0,1.10294970093
 09/03  11:00:00,47.8733482672,2.28868334666,26.8133127444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,51.2586065643,2.49649146394,29.9907629242,0.0,2.68041601173,16.0824960704,1.10300505119,0.0,1.10300505119
 09/03  13:00:00,49.9535965089,2.34184107043,28.8404032622,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,54.1867384912,2.58660583872,32.8287804763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,52.0400650613,2.41084284048,30.8578700447,0.0,2.68041601173,16.0824960704,1.10297612193,0.0,1.10297612193
 09/03  16:00:00,54.1508999753,2.57947298547,32.8000748136,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,50.8810858653,2.40387644649,29.7058572426,0.0,2.68041601173,16.0824960704,1.10286762525,0.0,1.10286762525
 09/03  18:00:00,52.4577851931,2.52723098466,31.1592020322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,52.40556493,2.25430583467,26.4452402524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,56.3948107732,1.7789788837,21.0404797133,0.0,2.68041601173,16.0824960704,1.10295031844,0.0,1.10295031844
 09/03  21:00:00,49.7581703192,1.25557434944,14.9272437935,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,49.1147175087,1.20452551187,14.3348398206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,44.4146950024,0.878782550104,9.96056027606,0.0,2.68041601173,16.0824960704,1.10294631661,0.0,1.10294631661
 09/03  24:00:00,40.7734743178,0.552134423032,6.64598771855,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,40.7621594802,0.552134423032,6.63467288094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,40.928321366,0.552134423032,6.80083476675,0.0,2.68041601173,16.0824960704,1.10294482703,0.0,1.10294482703
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029724826,0.0,1.1029724826
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,23.6195092331,0.322304704761,4.52585235218,0.0,2.68041601173,16.0824960704,1.10294808774,0.0,1.10294808774
 09/04  08:00:00,48.0563121911,2.27747312438,27.0074868906,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
