Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/04  09:00:00,46.1296113014,2.27949499541,25.0787641298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,49.2937321108,2.46474108484,28.0576388498,0.0,2.68041601173,16.0824960704,1.10294823554,0.0,1.10294823554
 09/04  11:00:00,46.7487945454,2.19453503957,25.7829073297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,49.9920727485,2.38658342797,28.8341371444,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,49.1998728981,2.29654769438,28.1319730275,0.0,2.68041601173,16.0824960704,1.10309059358,0.0,1.10309059358
 09/04  14:00:00,52.2507429977,2.48940931188,30.9899815097,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,50.6458009523,2.35411787619,29.5203308999,0.0,2.68041601173,16.0824960704,1.10295123041,0.0,1.10295123041
 09/04  16:00:00,52.9091434998,2.51178839331,31.6260029303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,50.0167955683,2.37468843733,28.8707549548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,52.1841457853,2.50589083697,30.9069027721,0.0,2.68041601173,16.0824960704,1.10294274204,0.0,1.10294274204
 09/04  19:00:00,53.5676703287,2.28861504386,27.573036442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,58.0346655904,1.88122486727,22.5780885469,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,47.9749589215,1.12342763125,13.276179114,0.0,2.68041601173,16.0824960704,1.1030281578,0.0,1.1030281578
 09/04  22:00:00,48.9434925636,1.2007855331,14.1673548543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,39.5662537748,0.460112019194,5.53078957946,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,36.1554877628,0.184044807677,2.39609077896,0.0,2.68041601173,16.0824960704,1.10292930348,0.0,1.10292930348
 09/05  01:00:00,43.5553673644,0.368089615355,4.25109354938,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,46.0368831134,0.552134423032,6.54856449076,0.0,2.68041601173,21.4433280938,1.10297113104,0.0,1.10297113104
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,46.2042702355,0.552134423032,6.71595161286,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300831358,0.0,1.10300831358
 09/05  06:00:00,83.6050670157,4.46638574271,37.5220810616,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,93.0957533369,3.13941728386,38.716276923,0.0,16.0824960704,32.6817896323,1.10328395094,0.0,1.10328395094
 09/05  08:00:00,174.533883472,4.69363500785,51.1810077721,0.0,48.2474882111,70.4033123869,1.1038532385,0.0,1.1038532385
 09/05  09:00:00,176.713471362,5.46429895469,60.9385031434,0.0,48.2474882111,62.0547409583,1.10378708536,0.0,1.10378708536
 09/05  10:00:00,184.853846854,6.39931265274,70.0704583444,0.0,48.2474882111,60.1281475517,2.18771917644,0.0,2.18771917644
 09/05  11:00:00,193.949829569,7.10283591017,76.5363243956,0.0,48.2474882111,62.0547409583,1.10403422973,0.0,1.10403422973
 09/05  12:00:00,194.179806842,6.89641661023,77.5170694751,0.0,48.2474882111,61.5103924513,2.18856456222,0.0,2.18856456222
 09/05  13:00:00,205.265353743,8.18689085791,85.1622991158,0.0,48.2474882111,63.6602354638,2.18878419585,0.0,2.18878419585
 09/05  14:00:00,204.16981798,8.45639979012,87.329342333,0.0,48.2474882111,60.1281475517,1.10377942843,0.0,1.10377942843
 09/05  15:00:00,207.419623458,9.0888917993,89.9466558017,0.0,48.2474882111,60.1281475517,1.10374954821,0.0,1.10374954821
 09/05  16:00:00,208.967311103,9.54084236897,88.1525027676,0.0,48.2474882111,63.0180376616,2.18796411583,0.0,2.18796411583
 09/05  17:00:00,191.041874129,8.66904306761,82.0437787476,0.0,37.5258241642,62.7947880557,1.10353285468,0.0,1.10353285468
 09/05  18:00:00,134.721545446,5.62047204873,66.2702942318,0.0,26.8041601173,36.0181789539,1.10333805242,0.0,1.10333805242
 09/05  19:00:00,127.369149963,4.66894252043,57.5035528193,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,111.361877107,3.67549640276,48.7028888186,0.0,16.0824960704,28.0885557216,1.10324357958,0.0,1.10324357958
 09/05  21:00:00,106.104869548,3.4484589083,44.9573143578,0.0,16.0824960704,26.8041601173,1.1030045853,0.0,1.1030045853
 09/05  22:00:00,46.4220319587,0.368089615355,4.43734213201,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,41.1897909341,0.184044807677,2.06956192682,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,46.0166340686,0.552134423032,6.52831544589,0.0,2.68041601173,21.4433280938,1.10295830496,0.0,1.10295830496
 09/06  01:00:00,43.8420159865,0.368089615355,4.53774217151,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,41.1552849937,0.184044807677,2.03505598642,0.0,2.68041601173,21.4433280938,1.10292202832,0.0,1.10292202832
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,46.3164173794,0.552134423032,6.82809875676,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300531345,0.0,1.10300531345
 09/06  06:00:00,82.3741017863,4.3374929754,36.4200085996,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,92.743588237,3.14009772562,38.3634313813,0.0,16.0824960704,32.6817896323,1.10330244016,0.0,1.10330244016
 09/06  08:00:00,175.074785867,4.71078501234,51.7047601627,0.0,48.2474882111,70.4033123869,1.10369638307,0.0,1.10369638307
 09/06  09:00:00,173.409080101,4.94940357762,58.14900726,0.0,48.2474882111,62.0547409583,1.10381653378,0.0,1.10381653378
 09/06  10:00:00,180.315382964,5.55175685337,66.3795502536,0.0,48.2474882111,60.1281475517,2.18778712754,0.0,2.18778712754
 09/06  11:00:00,192.626861182,6.48080126881,75.8353906502,0.0,48.2474882111,62.0547409583,1.10407343179,0.0,1.10407343179
 09/06  12:00:00,195.744964533,6.56940826399,79.4092355129,0.0,48.2474882111,61.5103924513,2.18865175751,0.0,2.18865175751
 09/06  13:00:00,209.281326017,7.87070471094,89.4944575376,0.0,48.2474882111,63.6602354638,2.18866284857,0.0,2.18866284857
 09/06  14:00:00,210.258718371,8.16219075272,93.7124517611,0.0,48.2474882111,60.1281475517,1.10382243903,0.0,1.10382243903
 09/06  15:00:00,212.892791369,8.89608294808,95.6126325641,0.0,48.2474882111,60.1281475517,1.10365968207,0.0,1.10365968207
 09/06  16:00:00,215.104472306,9.49442986104,94.3360764784,0.0,48.2474882111,63.0180376616,2.18806737033,0.0,2.18806737033
 09/06  17:00:00,198.062568405,8.46245374658,89.2710623441,0.0,37.5258241642,62.7947880557,1.10347530967,0.0,1.10347530967
 09/06  18:00:00,140.775541715,5.36891729832,72.575845251,0.0,26.8041601173,36.0181789539,1.10337734657,0.0,1.10337734657
 09/06  19:00:00,130.821294958,4.4708558177,61.1537845167,0.0,26.8041601173,33.4493877451,1.10319647654,0.0,1.10319647654
 09/06  20:00:00,113.411054056,3.62839276186,50.799169408,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/06  21:00:00,109.21724422,3.40102720341,48.117120735,0.0,16.0824960704,26.8041601173,1.10300615595,0.0,1.10300615595
 09/06  22:00:00,44.225400905,0.184044807677,2.42475588591,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,43.7229415267,0.368089615355,4.41866771174,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,46.3128076657,0.552134423032,6.82448904297,0.0,2.68041601173,21.4433280938,1.10291860702,0.0,1.10291860702
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291883651,0.0,1.10291883651
 09/07  03:00:00,46.3539420849,0.552134423032,6.86562346222,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299965053,0.0,1.10299965053
 09/07  06:00:00,82.2295659211,4.24678597242,36.3661797373,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,90.5351052047,3.13382531974,36.1612207548,0.0,16.0824960704,32.6817896323,1.1033417769,0.0,1.1033417769
 09/07  08:00:00,171.151166855,4.66754239054,47.8243837728,0.0,48.2474882111,70.4033123869,1.10375695758,0.0,1.10375695758
 09/07  09:00:00,170.938878778,5.14541680353,55.4827927106,0.0,48.2474882111,62.0547409583,2.18768276272,0.0,2.18768276272
 09/07  10:00:00,177.139724547,6.03663572728,62.7190129633,0.0,48.2474882111,60.1281475517,1.10393164026,0.0,1.10393164026
 09/07  11:00:00,181.892751377,6.45508818705,65.1269939265,0.0,48.2474882111,62.0547409583,1.1041478932,0.0,1.1041478932
 09/07  12:00:00,183.237417276,6.37095303874,67.1001434806,0.0,48.2474882111,61.5103924513,2.1888111,0.0,2.1888111
 09/07  13:00:00,192.240839813,7.413906036,72.9107700076,0.0,48.2474882111,63.6602354638,2.18857998705,0.0,2.18857998705
 09/07  14:00:00,188.758842184,6.89050590322,73.4842604235,0.0,48.2474882111,60.1281475517,1.10378537379,0.0,1.10378537379
 09/07  15:00:00,192.783943268,7.59397905745,76.8058883533,0.0,48.2474882111,60.1281475517,2.18745320279,0.0,2.18745320279
 09/07  16:00:00,194.72054583,7.2998648992,76.1467149638,0.0,48.2474882111,63.0180376616,1.10399025447,0.0,1.10399025447
 09/07  17:00:00,176.796492654,6.16002879308,70.3074115473,0.0,37.5258241642,62.7947880557,1.10354692765,0.0,1.10354692765
 09/07  18:00:00,123.183795454,4.1222744683,56.2307418202,0.0,26.8041601173,36.0181789539,1.10336325024,0.0,1.10336325024
 09/07  19:00:00,119.480967572,3.79984859897,50.4844643498,0.0,26.8041601173,33.4493877451,1.10319800036,0.0,1.10319800036
 09/07  20:00:00,105.088511386,3.27542769995,42.8295918002,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,100.389258925,3.17419556592,39.5159670773,0.0,16.0824960704,26.8041601173,1.10302831813,0.0,1.10302831813
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292144938,0.0,1.10292144938
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292195346,0.0,1.10292195346
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296782737,0.0,1.10296782737
 09/08  06:00:00,83.5526581369,4.22190561477,37.7141523107,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,91.1670786062,3.12709387114,36.799925605,0.0,16.0824960704,32.6817896323,1.10331504306,0.0,1.10331504306
 09/08  08:00:00,167.213686208,4.337129711,44.2173158047,0.0,48.2474882111,70.4033123869,1.10384996648,0.0,1.10384996648
 09/08  09:00:00,159.012852394,4.24543555334,44.4567475775,0.0,48.2474882111,62.0547409583,2.18767621199,0.0,2.18767621199
 09/08  10:00:00,158.161101721,4.21751312347,45.5595127405,0.0,48.2474882111,60.1281475517,1.10385686819,0.0,1.10385686819
 09/08  11:00:00,163.15394187,4.41233775388,48.4309348523,0.0,48.2474882111,62.0547409583,2.1881215227,0.0,2.1881215227
 09/08  12:00:00,162.375055187,4.27949622036,48.3292382102,0.0,48.2474882111,61.5103924513,1.10429584367,0.0,1.10429584367
 09/08  13:00:00,170.831184085,4.94660597882,53.9684143374,0.0,48.2474882111,63.6602354638,2.18881856914,0.0,2.18881856914
 09/08  14:00:00,173.847131105,5.34722300677,60.115832241,0.0,48.2474882111,60.1281475517,2.18766355475,0.0,2.18766355475
 09/08  15:00:00,169.153390676,5.21630891214,55.5530059068,0.0,48.2474882111,60.1281475517,1.1036819215,0.0,1.1036819215
 09/08  16:00:00,168.287622434,5.1144657308,51.8991907368,0.0,48.2474882111,63.0180376616,1.10411482682,0.0,1.10411482682
 09/08  17:00:00,154.215490634,4.71639020835,49.1700481113,0.0,37.5258241642,62.7947880557,1.10357424552,0.0,1.10357424552
 09/08  18:00:00,104.941840588,3.27618182877,38.8348795935,0.0,26.8041601173,36.0181789539,1.10338358257,0.0,1.10338358257
 09/08  19:00:00,105.816297327,3.19682073346,37.4228219708,0.0,26.8041601173,33.4493877451,1.1032175686,0.0,1.1032175686
 09/08  20:00:00,98.7150402032,3.12709387114,36.604454446,0.0,16.0824960704,28.0885557216,1.10324643395,0.0,1.10324643395
 09/08  21:00:00,98.0826136305,3.12709387114,37.2564234777,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292654411,0.0,1.10292654411
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292687774,0.0,1.10292687774
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292674725,0.0,1.10292674725
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,80.3902063602,3.57978468794,35.1938214609,0.0,5.36083202345,21.4433280938,1.10298180028,0.0,1.10298180028
 09/09  07:00:00,73.2727926384,3.12709387114,35.728182805,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,97.4439312011,3.12709387114,36.2046923859,0.0,26.8041601173,31.2995447326,1.10319043678,0.0,1.10319043678
 09/09  09:00:00,100.500785415,3.12709387114,37.0138542926,0.0,26.8041601173,33.5472370403,1.10337539426,0.0,1.10337539426
 09/09  10:00:00,101.795789225,3.12709387114,39.2721548054,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,106.712981421,3.13548989763,41.9332586671,0.0,26.8041601173,34.8316326447,1.10346824232,0.0,1.10346824232
 09/09  12:00:00,109.459432031,3.32038930221,45.7792054773,0.0,26.8041601173,33.5472370403,1.10333298065,0.0,1.10333298065
 09/09  13:00:00,110.322016147,3.47119317536,49.059776929,0.0,26.8041601173,30.9784458315,1.10333686141,0.0,1.10333686141
 09/09  14:00:00,81.5271392704,3.38349872952,48.7622491207,0.0,8.04124803518,21.3317032909,1.10319958046,0.0,1.10319958046
 09/09  15:00:00,80.0835520642,3.43302475651,48.553531492,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,83.4857993113,3.49093365473,51.5767709397,0.0,8.04124803518,20.3684065876,1.10318714238,0.0,1.10318714238
 09/09  17:00:00,73.8274237896,3.44528697853,49.6841912283,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,42.8804224258,2.05601113386,22.0530591157,0.0,2.68041601173,16.0824960704,1.10304305918,0.0,1.10304305918
 09/09  19:00:00,39.3991127785,1.336836316,14.3562576197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298181546,0.0,1.10298181546
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292420866,0.0,1.10292420866
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290088701,0.0,1.10290088701
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288867354,0.0,1.10288867354
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290174498,0.0,1.10290174498
 09/10  08:00:00,38.015334557,1.45839418002,17.7855882008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,46.1251434522,2.413741085,24.940050191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,43.7736950866,2.2668090408,22.7355338696,0.0,2.68041601173,16.0824960704,1.1029531267,0.0,1.1029531267
 09/10  11:00:00,46.5962396409,2.4514927704,25.3733946943,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,44.9834032809,2.23663637925,23.9754147254,0.0,2.68041601173,16.0824960704,1.10301358615,0.0,1.10301358615
 09/10  13:00:00,47.9151872348,2.46829090243,26.6755441562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,46.4805657838,2.30696905628,25.4022445514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,49.3085212787,2.49851632917,28.0386527733,0.0,2.68041601173,16.0824960704,1.1029580957,0.0,1.1029580957
 09/10  16:00:00,46.8269863314,2.30672623986,25.7489079154,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,49.1194892143,2.48797653862,27.8601604995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,45.9397941847,2.29035710143,24.8780849071,0.0,2.68041601173,16.0824960704,1.10294880692,0.0,1.10294880692
 09/10  19:00:00,51.3079608264,2.38923096426,25.2127110193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,41.8816605228,0.688150332852,7.61815801374,0.0,2.68041601173,16.0824960704,1.10294207873,0.0,1.10294207873
 09/10  21:00:00,40.5048323988,0.552134423032,6.37734579962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,40.4235029852,0.552134423032,6.29601638601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289950338,0.0,1.10289950338
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,45.871406014,0.552134423032,6.38308739134,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292482824,0.0,1.10292482824
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296927303,0.0,1.10296927303
 09/11  06:00:00,77.4624952202,3.86942752854,31.9764674803,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,83.9842865416,3.12709387114,29.6171335404,0.0,16.0824960704,32.6817896323,1.10332342883,0.0,1.10332342883
 09/11  08:00:00,161.279348247,4.28019458315,38.3399129722,0.0,48.2474882111,70.4033123869,1.10379950006,0.0,1.10379950006
 09/11  09:00:00,160.175692511,4.85534188718,45.0096813604,0.0,48.2474882111,62.0547409583,2.18773461753,0.0,2.18773461753
 09/11  10:00:00,165.837581303,5.53037267643,51.9231327696,0.0,48.2474882111,60.1281475517,1.10389491224,0.0,1.10389491224
 09/11  11:00:00,174.361036319,6.19880371295,57.8515633422,0.0,48.2474882111,62.0547409583,2.1882240414,0.0,2.1882240414
 09/11  12:00:00,177.716856249,6.0786023316,61.871933161,0.0,48.2474882111,61.5103924513,2.18868439425,0.0,2.18868439425
 09/11  13:00:00,190.156093602,7.23776010556,71.0021697273,0.0,48.2474882111,63.6602354638,1.1044266108,0.0,1.1044266108
 09/11  14:00:00,189.372505359,7.52423539296,73.4641941091,0.0,48.2474882111,60.1281475517,2.18781432397,0.0,2.18781432397
 09/11  15:00:00,192.96441735,8.2109068865,76.3694346063,0.0,48.2474882111,60.1281475517,1.1037619868,0.0,1.1037619868
 09/11  16:00:00,197.739359337,8.75981040202,77.7055829685,0.0,48.2474882111,63.0180376616,1.10400283115,0.0,1.10400283115
 09/11  17:00:00,183.207100083,7.86621657356,75.011831195,0.0,37.5258241642,62.7947880557,1.103734924,0.0,1.103734924
 09/11  18:00:00,127.025178144,4.86553636734,59.3288626116,0.0,26.8041601173,36.0181789539,1.10342702604,0.0,1.10342702604
 09/11  19:00:00,123.377385098,4.13081261022,51.5825845315,0.0,26.8041601173,33.4493877451,1.10322869372,0.0,1.10322869372
 09/11  20:00:00,106.622368729,3.50238024852,44.1364965947,0.0,16.0824960704,28.0885557216,1.10325593599,0.0,1.10325593599
 09/11  21:00:00,102.09302994,3.32987704414,41.0640566141,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292670637,0.0,1.10292670637
 09/11  23:00:00,45.9185137815,0.552134423032,6.43019515885,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,41.3509039536,0.184044807677,2.23067494629,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,43.3560866357,0.368089615355,4.05181282066,0.0,2.68041601173,21.4433280938,1.10297326042,0.0,1.10297326042
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292548834,0.0,1.10292548834
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,79.1036327766,4.07151341914,33.4155191461,0.0,5.36083202345,21.4433280938,1.10298436483,0.0,1.10298436483
 09/12  07:00:00,87.3023593202,3.12718982893,32.9351103612,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/12  08:00:00,167.556602156,4.55115065828,44.3462108054,0.0,48.2474882111,70.4033123869,2.18752106847,0.0,2.18752106847
 09/12  09:00:00,164.970991521,5.04667465775,49.6136476002,0.0,48.2474882111,62.0547409583,1.10383120296,0.0,1.10383120296
 09/12  10:00:00,169.669539585,5.67097317063,55.6144905578,0.0,48.2474882111,60.1281475517,1.10396550971,0.0,1.10396550971
 09/12  11:00:00,178.881561007,6.45401616243,62.1168755813,0.0,48.2474882111,62.0547409583,2.18823163265,0.0,2.18823163265
 09/12  12:00:00,178.844751079,6.34294144094,62.7354888818,0.0,48.2474882111,61.5103924513,2.18868480053,0.0,2.18868480053
 09/12  13:00:00,187.159839205,7.22116263782,68.0225127977,0.0,48.2474882111,63.6602354638,2.18883296013,0.0,2.18883296013
 09/12  14:00:00,188.087682403,7.4713546693,72.2322518765,0.0,48.2474882111,60.1281475517,1.10373544601,0.0,1.10373544601
 09/12  15:00:00,191.111315984,7.76256825905,74.9646718685,0.0,48.2474882111,60.1281475517,1.10371820619,0.0,1.10371820619
 09/12  16:00:00,196.709666915,8.30731244696,77.1283885013,0.0,48.2474882111,63.0180376616,2.18815113323,0.0,2.18815113323
 09/12  17:00:00,179.585271346,7.3738337279,71.8823853039,0.0,37.5258241642,62.7947880557,1.10351481792,0.0,1.10351481792
 09/12  18:00:00,121.151624588,4.45725987669,53.8635855462,0.0,26.8041601173,36.0181789539,1.10339590827,0.0,1.10339590827
 09/12  19:00:00,119.179706442,3.95300653767,47.5627119483,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,105.813938405,3.42468207488,43.4057644444,0.0,16.0824960704,28.0885557216,1.10324468259,0.0,1.10324468259
 09/12  21:00:00,102.670019611,3.28810180138,41.6828215282,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305679253,0.0,1.10305679253
 09/12  23:00:00,46.1322377527,0.552134423032,6.64391912998,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292895288,0.0,1.10292895288
 09/13  01:00:00,46.2341419546,0.552134423032,6.74582333189,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292895147,0.0,1.10292895147
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,46.7532582969,0.368089615355,4.76856847014,0.0,5.36083202345,21.4433280938,1.10307121193,0.0,1.10307121193
 09/13  06:00:00,78.9578233961,3.81606227717,33.5251609076,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,87.8506350765,3.12734520713,33.4832307393,0.0,16.0824960704,32.6817896323,1.10331353659,0.0,1.10331353659
 09/13  08:00:00,168.491421351,4.69157600864,45.1406046506,0.0,48.2474882111,70.4033123869,1.10379085463,0.0,1.10379085463
 09/13  09:00:00,167.41155231,5.34799708178,51.7528859652,0.0,48.2474882111,62.0547409583,1.10393987094,0.0,1.10393987094
 09/13  10:00:00,172.993685155,6.09191463863,58.5176946596,0.0,48.2474882111,60.1281475517,2.18771565285,0.0,2.18771565285
 09/13  11:00:00,184.230025696,6.85887051269,67.0604859196,0.0,48.2474882111,62.0547409583,1.10405980083,0.0,1.10405980083
 09/13  12:00:00,185.348669031,6.54704038628,69.0353078879,0.0,48.2474882111,61.5103924513,2.1886808465,0.0,2.1886808465
 09/13  13:00:00,192.615151256,7.44251432582,73.2564731611,0.0,48.2474882111,63.6602354638,2.18875567612,0.0,2.18875567612
 09/13  14:00:00,193.329344372,7.91079925568,77.0344692592,0.0,48.2474882111,60.1281475517,1.10376265259,0.0,1.10376265259
 09/13  15:00:00,195.969201159,8.47952101301,79.1056042894,0.0,48.2474882111,60.1281475517,2.18743664727,0.0,2.18743664727
 09/13  16:00:00,198.846711669,8.79255692723,78.7801887751,0.0,48.2474882111,63.0180376616,1.10400306253,0.0,1.10400306253
 09/13  17:00:00,180.864735522,7.64441983798,72.8912633703,0.0,37.5258241642,62.7947880557,1.10356335913,0.0,1.10356335913
 09/13  18:00:00,123.977962434,4.72922320462,56.4179600639,0.0,26.8041601173,36.0181789539,1.10338370427,0.0,1.10338370427
 09/13  19:00:00,119.27371572,4.019011593,47.590716171,0.0,26.8041601173,33.4493877451,1.10321804561,0.0,1.10321804561
 09/13  20:00:00,103.079065742,3.41830754811,40.6772663074,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,98.945109551,3.26169953762,37.9843137317,0.0,16.0824960704,26.8041601173,1.10312054674,0.0,1.10312054674
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,41.3394683403,0.184044807677,2.21923933303,0.0,2.68041601173,21.4433280938,1.10292678418,0.0,1.10292678418
 09/13  24:00:00,43.3035400855,0.368089615355,3.99926627047,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292599388,0.0,1.10292599388
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292420001,0.0,1.10292420001
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,79.3123725181,4.11114680427,33.5846255024,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,85.1578339078,3.12710679363,30.7906679841,0.0,16.0824960704,32.6817896323,1.10323677583,0.0,1.10323677583
 09/14  08:00:00,163.81007567,4.62663265669,40.5242023215,0.0,48.2474882111,70.4033123869,1.10387063191,0.0,1.10387063191
 09/14  09:00:00,162.352969729,4.98491239463,47.0573880706,0.0,48.2474882111,62.0547409583,2.1877123427,0.0,2.1877123427
 09/14  10:00:00,169.790944681,5.85930512937,55.5475636948,0.0,48.2474882111,60.1281475517,1.10398227065,0.0,1.10398227065
 09/14  11:00:00,179.588002024,6.62883886904,62.6484938919,0.0,48.2474882111,62.0547409583,2.1884316159,0.0,2.1884316159
 09/14  12:00:00,181.214433976,6.54678218228,64.9013310373,0.0,48.2474882111,61.5103924513,2.1889251616,0.0,2.1889251616
 09/14  13:00:00,191.761354371,7.70159576598,72.1435948358,0.0,48.2474882111,63.6602354638,2.18853973703,0.0,2.18853973703
 09/14  14:00:00,193.560860135,7.98342461584,77.1933596623,0.0,48.2474882111,60.1281475517,1.10375846669,0.0,1.10375846669
 09/14  15:00:00,194.688511199,8.46277307519,77.8416622665,0.0,48.2474882111,60.1281475517,1.10374282148,0.0,1.10374282148
 09/14  16:00:00,193.778919869,8.20486040667,74.3000934952,0.0,48.2474882111,63.0180376616,2.18812407546,0.0,2.18812407546
 09/14  17:00:00,174.076909188,6.54092172971,67.2069351447,0.0,37.5258241642,62.7947880557,1.10352389081,0.0,1.10352389081
 09/14  18:00:00,123.383052338,4.49241290461,56.0598602685,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/14  19:00:00,121.550294091,4.03400140452,49.8523047304,0.0,26.8041601173,33.4493877451,1.10329751223,0.0,1.10329751223
 09/14  20:00:00,107.417365848,3.45661810614,44.9772558554,0.0,16.0824960704,28.0885557216,1.10329610294,0.0,1.10329610294
 09/14  21:00:00,107.91690615,3.31528878164,46.9025210871,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296381616,0.0,1.10296381616
 09/14  23:00:00,46.7805642388,0.552134423032,7.29224561614,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,46.7126905988,0.552134423032,7.22437197609,0.0,2.68041601173,21.4433280938,1.10292338173,0.0,1.10292338173
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292056583,0.0,1.10292056583
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,48.76867096,0.552134423032,6.59993632562,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,78.102428693,3.85183836651,32.6339901151,0.0,5.36083202345,21.4433280938,1.1030566889,0.0,1.1030566889
 09/15  07:00:00,83.367852936,3.12756621625,29.0002275896,0.0,16.0824960704,32.6817896323,1.10331579437,0.0,1.10331579437
 09/15  08:00:00,161.148722043,4.54762152666,37.9418598239,0.0,48.2474882111,70.4033123869,1.1038586905,0.0,1.1038586905
 09/15  09:00:00,157.321504494,4.90862074918,42.1022144811,0.0,48.2474882111,62.0547409583,1.103850395,0.0,1.103850395
 09/15  10:00:00,159.482610831,5.50863392914,45.5899010445,0.0,48.2474882111,60.1281475517,2.1879212706,0.0,2.1879212706
 09/15  11:00:00,166.956844274,6.06288864059,50.5832863695,0.0,48.2474882111,62.0547409583,1.10420668295,0.0,1.10420668295
 09/15  12:00:00,168.596984595,5.93183023851,52.8988335995,0.0,48.2474882111,61.5103924513,2.18846121597,0.0,2.18846121597
 09/15  13:00:00,177.268328631,6.91940880563,58.4327560562,0.0,48.2474882111,63.6602354638,2.18885085744,0.0,2.18885085744
 09/15  14:00:00,174.801824503,6.90071072663,59.517037919,0.0,48.2474882111,60.1281475517,1.10382498264,0.0,1.10382498264
 09/15  15:00:00,178.677494217,7.26621512124,63.0272032387,0.0,48.2474882111,60.1281475517,2.18748081267,0.0,2.18748081267
 09/15  16:00:00,181.547924343,7.34458295551,62.9293754203,0.0,48.2474882111,63.0180376616,1.10397906444,0.0,1.10397906444
 09/15  17:00:00,162.633929234,6.10696068542,56.1979162349,0.0,37.5258241642,62.7947880557,1.10353007582,0.0,1.10353007582
 09/15  18:00:00,111.283759993,3.97748842868,44.4754923987,0.0,26.8041601173,36.0181789539,1.10335726997,0.0,1.10335726997
 09/15  19:00:00,112.798157468,3.69724106939,41.4369284423,0.0,26.8041601173,33.4493877451,1.10319986674,0.0,1.10319986674
 09/15  20:00:00,98.6293263552,3.26144059208,36.384393877,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,94.8913081211,3.17242924043,34.0197825989,0.0,16.0824960704,26.8041601173,1.10303417086,0.0,1.10303417086
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292264676,0.0,1.10292264676
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293050837,0.0,1.10293050837
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293037045,0.0,1.10293037045
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,76.3563984209,3.589047408,31.1507508015,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,65.02872293,3.12709387114,27.4652752317,0.0188378649626,5.36083202345,26.5809105114,1.10310195869,0.0,1.10310195869
 09/16  08:00:00,89.6196000346,3.12709387114,28.3803612194,0.0,26.8041601173,31.2995447326,1.10320019701,0.0,1.10320019701
 09/16  09:00:00,93.7527148425,3.12709387114,30.2657837196,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,95.8242591105,3.25240695493,33.1753116071,0.0,26.8041601173,32.583940337,1.10342620032,0.0,1.10342620032
 09/16  11:00:00,102.633287523,3.48460313957,37.5044515276,0.0,26.8041601173,34.8316326447,1.10343714087,0.0,1.10343714087
 09/16  12:00:00,101.795592527,3.53376471843,37.9019905573,0.0,26.8041601173,33.5472370403,1.1033817868,0.0,1.1033817868
 09/16  13:00:00,100.288554587,3.74114339237,38.7563651522,0.0,26.8041601173,30.9784458315,1.10332527594,0.0,1.10332527594
 09/16  14:00:00,72.2747611292,3.63331632743,39.2600533816,0.0,8.04124803518,21.3317032909,1.10319500779,0.0,1.10319500779
 09/16  15:00:00,72.5729286905,3.59186169788,40.8840711768,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,71.2607567599,3.41823521177,39.4244268312,0.0,8.04124803518,20.3684065876,1.10319025808,0.0,1.10319025808
 09/16  17:00:00,61.7622198067,3.30065635736,37.7636178666,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,35.803581067,1.5313998701,15.5008290207,0.0,2.68041601173,16.0824960704,1.102987186,0.0,1.102987186
 09/16  19:00:00,34.1492065118,0.713739358065,7.26211497757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,40.4630240486,0.552134423032,6.33553744941,0.0,2.68041601173,16.0824960704,1.10303996503,0.0,1.10303996503
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029232267,0.0,1.1029232267
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028976277,0.0,1.1028976277
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029005238,0.0,1.1029005238
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289351019,0.0,1.10289351019
 09/17  08:00:00,27.346198305,0.713739358065,7.86110677074,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,28.7145485255,0.892174197581,9.05102215177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,39.9921067097,1.88377557262,19.3369789609,0.0,2.68041601173,16.0824960704,1.10295040191,0.0,1.10295040191
 09/17  11:00:00,46.1076162309,2.43600557892,24.9002584758,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,41.8427949134,2.03022013746,21.0412225998,0.0,2.68041601173,16.0824960704,1.10301207526,0.0,1.10301207526
 09/17  13:00:00,49.1847136835,2.6481277867,27.7652337206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,43.8529295308,2.13733354591,22.9442438087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,50.9120607109,2.67036347305,29.4703450617,0.0,2.68041601173,16.0824960704,1.10300517264,0.0,1.10300517264
 09/17  16:00:00,44.2653026872,2.11991991021,23.3740306008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,50.8908969883,2.65424210841,29.4653027037,0.0,2.68041601173,16.0824960704,1.10294472377,0.0,1.10294472377
 09/17  18:00:00,43.6168572582,2.10050874769,22.7449963343,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,46.913554329,1.76599740141,18.9742047514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,46.3769749458,1.08182897342,11.7197937962,0.0,2.68041601173,16.0824960704,1.1029471226,0.0,1.1029471226
 09/17  21:00:00,38.5478659699,0.368089615355,4.60442417831,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,35.8714603126,0.184044807677,2.11206332876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,41.0533901008,0.552134423032,6.92590350156,0.0,2.68041601173,16.0824960704,1.10293361472,0.0,1.10293361472
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293056127,0.0,1.10293056127
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292889946,0.0,1.10292889946
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,82.1636734366,4.15783542317,36.389237802,0.0,5.36083202345,21.4433280938,1.10298492722,0.0,1.10298492722
 09/18  07:00:00,93.6189211076,3.12709387114,39.2517681064,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/18  08:00:00,174.47632238,4.528833077,51.2882486112,0.0,48.2474882111,70.4033123869,2.18755640948,0.0,2.18755640948
 09/18  09:00:00,172.867126421,5.02993884675,57.5265183112,0.0,48.2474882111,62.0547409583,1.10392330511,0.0,1.10392330511
 09/18  10:00:00,178.63906247,5.74966883507,64.5053177784,0.0,48.2474882111,60.1281475517,1.10389462633,0.0,1.10389462633
 09/18  11:00:00,189.057411719,6.57262354352,72.1741189124,0.0,48.2474882111,62.0547409583,2.18812914822,0.0,2.18812914822
 09/18  12:00:00,191.173152621,6.43379658061,74.9730352836,0.0,48.2474882111,61.5103924513,2.18892215231,0.0,2.18892215231
 09/18  13:00:00,202.01490723,7.45427275305,82.6444707082,0.0,48.2474882111,63.6602354638,2.1888574081,0.0,2.1888574081
 09/18  14:00:00,201.931427534,7.69939400696,85.8479576701,0.0,48.2474882111,60.1281475517,1.10375495221,0.0,1.10375495221
 09/18  15:00:00,205.335371602,8.36933409946,88.581961646,0.0,48.2474882111,60.1281475517,1.10374944659,0.0,1.10374944659
 09/18  16:00:00,209.420789997,8.89996152342,89.2468625069,0.0,48.2474882111,63.0180376616,2.18827212682,0.0,2.18827212682
 09/18  17:00:00,189.856098276,7.83791314326,81.6891328192,0.0,37.5258241642,62.7947880557,1.10357290438,0.0,1.10357290438
 09/18  18:00:00,130.913648305,4.85613125712,63.2267378824,0.0,26.8041601173,36.0181789539,1.10337212086,0.0,1.10337212086
 09/18  19:00:00,130.821013682,4.04263704742,56.6470553447,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,113.388128441,3.44498666282,50.9596498923,0.0,16.0824960704,28.0885557216,1.10329855417,0.0,1.10329855417
 09/18  21:00:00,109.042333571,3.30109671376,48.0421405756,0.0,16.0824960704,26.8041601173,1.10301453534,0.0,1.10301453534
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,46.6376312709,0.552134423032,7.14931264819,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292331979,0.0,1.10292331979
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293188638,0.0,1.10293188638
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301884039,0.0,1.10301884039
 09/19  06:00:00,77.8881611636,3.86143551665,32.4101254355,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,80.144088385,3.12709387114,25.7769353838,0.0,16.0824960704,32.6817896323,1.10332634576,0.0,1.10332634576
 09/19  08:00:00,156.187937057,4.25000133663,33.2786950284,0.0,48.2474882111,70.4033123869,1.10376201568,0.0,1.10376201568
 09/19  09:00:00,150.553330687,4.10310352111,36.1395579027,0.0,48.2474882111,62.0547409583,2.18777463765,0.0,2.18777463765
 09/19  10:00:00,155.291845442,4.52764431352,42.3801252712,0.0,48.2474882111,60.1281475517,1.10402035376,0.0,1.10402035376
 09/19  11:00:00,166.213034717,5.41870466952,50.4836607839,0.0,48.2474882111,62.0547409583,2.18840720624,0.0,2.18840720624
 09/19  12:00:00,164.911900157,5.13717021966,50.0084091807,0.0,48.2474882111,61.5103924513,2.18871432831,0.0,2.18871432831
 09/19  13:00:00,171.278597179,5.78452327032,53.5779101395,0.0,48.2474882111,63.6602354638,1.10447342697,0.0,1.10447342697
 09/19  14:00:00,169.195040656,5.99596691523,54.8149978838,0.0,48.2474882111,60.1281475517,2.18793193692,0.0,2.18793193692
 09/19  15:00:00,171.237242513,6.28204881759,56.5711178381,0.0,48.2474882111,60.1281475517,1.10368836484,0.0,1.10368836484
 09/19  16:00:00,178.789112452,7.03125561334,60.4838908721,0.0,48.2474882111,63.0180376616,1.10411089326,0.0,1.10411089326
 09/19  17:00:00,163.10174194,6.40648460001,56.3662050257,0.0,37.5258241642,62.7947880557,2.18734751772,0.0,2.18734751772
 09/19  18:00:00,107.883501286,4.01973641399,41.0329857064,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/19  19:00:00,107.882676516,3.55389826941,34.1974569563,0.0,26.8041601173,33.4493877451,1.10328549603,0.0,1.10328549603
 09/19  20:00:00,91.0393643392,3.18943683496,28.8664356182,0.0,16.0824960704,28.0885557216,1.10329205855,0.0,1.10329205855
 09/19  21:00:00,86.9785694802,3.13936962257,26.1401035759,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296679035,0.0,1.10296679035
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292893608,0.0,1.10292893608
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292518196,0.0,1.10292518196
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,70.0852024455,3.40373529191,24.1607141487,0.904152793523,5.36083202345,21.4433280938,1.1030608602,0.0,1.1030608602
 09/20  07:00:00,72.5875446193,3.12709387114,16.7091732942,1.51121832395,16.0824960704,32.6817896323,1.10333207533,0.0,1.10333207533
 09/20  08:00:00,144.401529884,3.92421386094,21.8180753314,0.0,48.2474882111,70.4033123869,1.10390032079,0.0,1.10390032079
 09/20  09:00:00,140.448509587,4.13165539645,26.0061849269,0.0,48.2474882111,62.0547409583,1.10390110909,0.0,1.10390110909
 09/20  10:00:00,142.598446242,4.46425602068,29.7501143643,0.0,48.2474882111,60.1281475517,2.18786664142,0.0,2.18786664142
 09/20  11:00:00,150.487733429,5.00791244051,35.1691517252,0.0,48.2474882111,62.0547409583,1.10407156075,0.0,1.10407156075
 09/20  12:00:00,152.679977272,4.94479821824,37.9688582968,0.0,48.2474882111,61.5103924513,2.18876818001,0.0,2.18876818001
 09/20  13:00:00,161.2806041,5.86627440575,43.4981659251,0.0,48.2474882111,63.6602354638,2.1886561731,0.0,2.1886561731
 09/20  14:00:00,158.169140975,5.90453788581,43.8805272328,0.0,48.2474882111,60.1281475517,1.10384559398,0.0,1.10384559398
 09/20  15:00:00,160.555780694,6.30564228036,45.8660625565,0.0,48.2474882111,60.1281475517,2.1876452813,0.0,2.1876452813
 09/20  16:00:00,168.002186819,6.96136317801,49.7668576741,0.0,48.2474882111,63.0180376616,1.10414639148,0.0,1.10414639148
 09/20  17:00:00,153.815673452,6.41687423356,47.0697469045,0.0,37.5258241642,62.7947880557,1.10361069068,0.0,1.10361069068
 09/20  18:00:00,102.905886454,4.17372157974,35.9013857086,0.0,26.8041601173,36.0181789539,1.10342699113,0.0,1.10342699113
 09/20  19:00:00,103.766020634,3.53282666452,30.1018726792,0.0,26.8041601173,33.4493877451,1.10327366785,0.0,1.10327366785
 09/20  20:00:00,88.0684551492,3.19299790344,25.8919653597,0.0,16.0824960704,28.0885557216,1.10330847023,0.0,1.10330847023
 09/20  21:00:00,84.9414296585,3.13986009538,24.1024732814,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293248891,0.0,1.10293248891
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029324683,0.0,1.1029324683
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293062249,0.0,1.10293062249
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,68.586915816,3.39870886526,22.8754950839,0.696111655444,5.36083202345,21.4433280938,1.10299054902,0.0,1.10299054902
 09/21  07:00:00,74.5652310569,3.12709387114,16.1461515886,1.58459313375,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,144.190419495,3.86003751779,21.6711412847,0.0,48.2474882111,70.4033123869,2.18727387678,0.0,2.18727387678
 09/21  09:00:00,141.529757144,4.03360399742,27.1854838829,0.0,48.2474882111,62.0547409583,1.10392808241,0.0,1.10392808241
 09/21  10:00:00,146.59314908,4.48210704574,33.7269661775,0.0,48.2474882111,60.1281475517,2.1877591157,0.0,2.1877591157
 09/21  11:00:00,155.928792904,5.11672259077,40.5014010495,0.0,48.2474882111,62.0547409583,1.10414670128,0.0,1.10414670128
 09/21  12:00:00,157.512677844,5.04939177368,42.6969653139,0.0,48.2474882111,61.5103924513,2.18912721229,0.0,2.18912721229
 09/21  13:00:00,166.957800689,5.96866543356,49.0729714866,0.0,48.2474882111,63.6602354638,2.18884939006,0.0,2.18884939006
 09/21  14:00:00,164.52429173,5.99132400288,50.1488918705,0.0,48.2474882111,60.1281475517,1.10383500212,0.0,1.10383500212
 09/21  15:00:00,167.733895225,6.49011315488,52.8597062132,0.0,48.2474882111,60.1281475517,2.18753495984,0.0,2.18753495984
 09/21  16:00:00,173.47425947,7.16912228005,55.0311712233,0.0,48.2474882111,63.0180376616,1.10401284907,0.0,1.10401284907
 09/21  17:00:00,158.939252374,6.62465522195,51.9855448383,0.0,37.5258241642,62.7947880557,1.10358097024,0.0,1.10358097024
 09/21  18:00:00,106.144797278,4.26016803375,39.0538500794,0.0,26.8041601173,36.0181789539,1.10340871201,0.0,1.10340871201
 09/21  19:00:00,106.146162402,3.58377813939,32.4310629729,0.0,26.8041601173,33.4493877451,1.10324387731,0.0,1.10324387731
 09/21  20:00:00,90.2025665462,3.20419890603,28.0148757541,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,87.3788924416,3.14514999201,26.5346461679,0.0,16.0824960704,26.8041601173,1.10314822931,0.0,1.10314822931
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293058148,0.0,1.10293058148
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292722266,0.0,1.10292722266
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029333894,0.0,1.1029333894
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
