Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/22  06:00:00,70.6911471202,3.45491094077,25.5609992728,0.0586366952148,5.36083202345,21.4433280938,1.1029907492,0.0,1.1029907492
 09/22  07:00:00,79.2832570323,3.12709387114,22.063642594,0.385128103786,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,149.749194414,3.94590814892,27.1440455734,0.0,48.2474882111,70.4033123869,2.1876595555,0.0,2.1876595555
 09/22  09:00:00,144.681768723,4.13965137588,30.231448084,0.0,48.2474882111,62.0547409583,1.10400083791,0.0,1.10400083791
 09/22  10:00:00,147.588327436,4.58836736341,34.6158842154,0.0,48.2474882111,60.1281475517,1.10398064039,0.0,1.10398064039
 09/22  11:00:00,153.72856567,5.11087219043,38.3070242162,0.0,48.2474882111,62.0547409583,2.18834369667,0.0,2.18834369667
 09/22  12:00:00,154.575347489,5.02262178915,39.7864049435,0.0,48.2474882111,61.5103924513,2.18891481437,0.0,2.18891481437
 09/22  13:00:00,165.323864132,5.96740953811,47.4402908253,0.0,48.2474882111,63.6602354638,2.18865352453,0.0,2.18865352453
 09/22  14:00:00,163.523533057,5.98314920583,49.1563079943,0.0,48.2474882111,60.1281475517,1.1037488282,0.0,1.1037488282
 09/22  15:00:00,166.541800869,6.43430055807,51.7234244537,0.0,48.2474882111,60.1281475517,1.10375152187,0.0,1.10375152187
 09/22  16:00:00,171.818211616,6.98273843208,53.5615072168,0.0,48.2474882111,63.0180376616,2.18809864158,0.0,2.18809864158
 09/22  17:00:00,156.731982593,6.35766865774,50.0452616208,0.0,37.5258241642,62.7947880557,1.10351253857,0.0,1.10351253857
 09/22  18:00:00,103.014574336,4.06356050741,36.1202346629,0.0,26.8041601173,36.0181789539,1.10343248968,0.0,1.10343248968
 09/22  19:00:00,103.154537185,3.44833898286,29.5748769125,0.0,26.8041601173,33.4493877451,1.10325037004,0.0,1.10325037004
 09/22  20:00:00,88.0942740626,3.16024085307,25.9505413234,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/22  21:00:00,84.219143945,3.12757082766,23.3924768356,0.0,16.0824960704,26.8041601173,1.10304001172,0.0,1.10304001172
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292347135,0.0,1.10292347135
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293336758,0.0,1.10293336758
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029308745,0.0,1.1029308745
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,67.9792865377,3.33836002696,21.8006530797,1.2236732197,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,57.4205115172,3.12709387114,14.8793183058,2.52925004459,5.36083202345,26.5809105114,1.10305250939,0.0,1.10305250939
 09/23  08:00:00,78.9462640565,3.12709387114,16.746476455,0.960548786342,26.8041601173,31.2995447326,1.10323594524,0.0,1.10323594524
 09/23  09:00:00,83.5922093465,3.15258977999,19.7209395466,0.358842768188,26.8041601173,33.5472370403,1.10339073819,0.0,1.10339073819
 09/23  10:00:00,86.3062525115,3.2498372176,23.6259532242,0.0339215212947,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,91.2169276958,3.34066488189,26.2320299578,0.0,26.8041601173,34.8316326447,1.10337153284,0.0,1.10337153284
 09/23  12:00:00,92.2711730327,3.49692879223,28.4144069888,0.0,26.8041601173,33.5472370403,1.10338657682,0.0,1.10338657682
 09/23  13:00:00,91.6307033665,3.62501377833,30.2146435453,0.0,26.8041601173,30.9784458315,1.10333582366,0.0,1.10333582366
 09/23  14:00:00,63.4384586742,3.55294216176,30.5041250923,0.0,8.04124803518,21.3317032909,1.1032195505,0.0,1.1032195505
 09/23  15:00:00,61.8671242879,3.47433699081,30.2957914813,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,61.4085255754,3.41511701764,29.5753138409,0.0,8.04124803518,20.3684065876,1.10298839139,0.0,1.10298839139
 09/23  17:00:00,52.7455850905,3.32047521664,28.7271642911,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,34.9288632473,1.70117002752,14.4563410436,0.0,2.68041601173,16.0824960704,1.10304845447,0.0,1.10304845447
 09/23  19:00:00,35.3201047992,0.713739358065,5.96567993164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298941862,0.0,1.10298941862
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292387278,0.0,1.10292387278
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290813859,0.0,1.10290813859
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290625498,0.0,1.10290625498
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289856546,0.0,1.10289856546
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,28.1414293663,1.1823269685,8.18775022161,0.0,2.68041601173,16.0824960704,1.10293721427,0.0,1.10293721427
 09/24  10:00:00,36.0491922789,2.14233753788,15.1355025648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,24.555423202,0.69129948542,5.09277154038,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,31.1770473146,1.46358486,10.9421102784,0.0,2.68041601173,16.0824960704,1.10301105878,0.0,1.10301105878
 09/24  13:00:00,39.5445975413,2.40418585426,18.3690595109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,37.1461061441,2.09170476218,16.2830492057,0.0,2.68041601173,16.0824960704,1.10302033402,0.0,1.10302033402
 09/24  15:00:00,42.3108571882,2.58591463127,20.9535903807,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,37.3186854548,1.98667273591,16.5606605427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,43.4734818065,2.6064827707,22.0956468596,0.0,2.68041601173,16.0824960704,1.10295295541,0.0,1.10295295541
 09/24  18:00:00,38.0665878841,2.08472924743,17.2105064605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,37.6004779012,0.978586633259,7.98120575838,0.0,2.68041601173,16.0824960704,1.10293756816,0.0,1.10293756816
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289344808,0.0,1.10289344808
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293284082,0.0,1.10293284082
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029338623,0.0,1.1029338623
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,66.7391070883,3.30901735871,21.3696164736,0.443873044582,5.36083202345,21.4433280938,1.10303512723,0.0,1.10303512723
 09/25  07:00:00,75.746934527,3.12709387114,17.7270443329,1.1854038595,16.0824960704,32.6817896323,1.10337560993,0.0,1.10337560993
 09/25  08:00:00,143.569209888,3.59762169211,21.3123475036,0.0,48.2474882111,70.4033123869,1.10387600573,0.0,1.10387600573
 09/25  09:00:00,138.649159026,3.6878942439,24.6505955188,0.0,48.2474882111,62.0547409583,1.10388811991,0.0,1.10388811991
 09/25  10:00:00,141.013412576,4.07888778392,28.5504489352,0.0,48.2474882111,60.1281475517,2.18787748905,0.0,2.18787748905
 09/25  11:00:00,151.230842989,4.66465320992,36.2555205153,0.0,48.2474882111,62.0547409583,1.10409891172,0.0,1.10409891172
 09/25  12:00:00,155.607268398,4.67385482354,41.1670928179,0.0,48.2474882111,61.5103924513,2.18887554981,0.0,2.18887554981
 09/25  13:00:00,165.887522954,5.54179010285,48.4295690822,0.0,48.2474882111,63.6602354638,2.18881551558,0.0,2.18881551558
 09/25  14:00:00,166.872805481,5.65116080391,52.8375688201,0.0,48.2474882111,60.1281475517,2.18770049134,0.0,2.18770049134
 09/25  15:00:00,170.961929476,6.00364637971,56.5742072398,0.0,48.2474882111,60.1281475517,1.1037750718,0.0,1.1037750718
 09/25  16:00:00,172.934853376,5.83310941514,55.8277779943,0.0,48.2474882111,63.0180376616,1.10405826384,0.0,1.10405826384
 09/25  17:00:00,156.595560182,5.15083734877,51.1156705188,0.0,37.5258241642,62.7947880557,1.10380880818,0.0,1.10380880818
 09/25  18:00:00,105.181953077,3.5222180551,38.8289558571,0.0,26.8041601173,36.0181789539,1.10356357641,0.0,1.10356357641
 09/25  19:00:00,108.787263923,3.30333740148,35.3526052313,0.0,26.8041601173,33.4493877451,1.10326107697,0.0,1.10326107697
 09/25  20:00:00,94.5578224366,3.12982970781,32.4445008427,0.0,16.0824960704,28.0885557216,1.10328744662,0.0,1.10328744662
 09/25  21:00:00,91.4646163903,3.12709387114,30.6384262374,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296760811,0.0,1.10296760811
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293391941,0.0,1.10293391941
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292944198,0.0,1.10292944198
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,72.6688146376,3.38387774019,27.2240486168,0.444288069313,5.36083202345,21.4433280938,1.10306617206,0.0,1.10306617206
 09/26  07:00:00,79.8978477313,3.12709387114,21.8407982234,1.22256317334,16.0824960704,32.6817896323,1.10335609625,0.0,1.10335609625
 09/26  08:00:00,149.103853483,3.77457727457,26.670035516,0.0,48.2474882111,70.4033123869,1.1038935511,0.0,1.1038935511
 09/26  09:00:00,145.764625141,3.98230463904,31.4716512381,0.0,48.2474882111,62.0547409583,1.10397253658,0.0,1.10397253658
 09/26  10:00:00,153.060924757,4.4968888516,40.1799600482,0.0,48.2474882111,60.1281475517,2.1878651672,0.0,2.1878651672
 09/26  11:00:00,165.236133481,5.19807337963,49.7273908383,0.0,48.2474882111,62.0547409583,1.10419546455,0.0,1.10419546455
 09/26  12:00:00,166.439550434,5.2898563992,51.3833732779,0.0,48.2474882111,61.5103924513,2.18908814093,0.0,2.18908814093
 09/26  13:00:00,171.954923114,6.18512956013,53.8536297849,0.0,48.2474882111,63.6602354638,2.18903461233,0.0,2.18903461233
 09/26  14:00:00,171.420516127,6.25057579816,56.7858644719,0.0,48.2474882111,60.1281475517,2.18796783817,0.0,2.18796783817
 09/26  15:00:00,176.023278923,6.81802683006,60.821176236,0.0,48.2474882111,60.1281475517,1.1037225411,0.0,1.1037225411
 09/26  16:00:00,181.215125344,7.34366931623,62.5974900612,0.0,48.2474882111,63.0180376616,2.18819159946,0.0,2.18819159946
 09/26  17:00:00,165.694105077,6.64466182697,58.7203909362,0.0,37.5258241642,62.7947880557,1.10357255633,0.0,1.10357255633
 09/26  18:00:00,109.930414953,4.2029673468,42.8966684408,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/26  19:00:00,111.848962931,3.55398533934,35.6963229686,0.0,26.8041601173,33.4493877451,1.10334843587,0.0,1.10334843587
 09/26  20:00:00,92.927764311,3.18286511095,30.761407314,0.0,16.0824960704,28.0885557216,1.1032996339,0.0,1.1032996339
 09/26  21:00:00,90.5095643435,3.13124078584,29.679227276,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301935694,0.0,1.10301935694
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292977575,0.0,1.10292977575
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293579874,0.0,1.10293579874
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302534529,0.0,1.10302534529
 09/27  06:00:00,70.261487917,3.41527881913,24.9115714271,0.318037459385,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,76.8879818107,3.12709387114,18.9988646059,1.0546308703,16.0824960704,32.6817896323,1.10336921467,0.0,1.10336921467
 09/27  08:00:00,147.587717567,3.85885853017,25.0696183452,0.0,48.2474882111,70.4033123869,1.10393999217,0.0,1.10393999217
 09/27  09:00:00,145.338447254,4.05117624439,30.9766017458,0.0,48.2474882111,62.0547409583,2.18779165891,0.0,2.18779165891
 09/27  10:00:00,152.494355077,4.70928913774,39.4009900828,0.0,48.2474882111,60.1281475517,1.10406236453,0.0,1.10406236453
 09/27  11:00:00,163.620835226,5.447786376,47.8623795868,0.0,48.2474882111,62.0547409583,2.18831418288,0.0,2.18831418288
 09/27  12:00:00,167.376756341,5.48879825389,52.1216373306,0.0,48.2474882111,61.5103924513,2.18897336828,0.0,2.18897336828
 09/27  13:00:00,178.518840683,6.4869468195,60.1157300944,0.0,48.2474882111,63.6602354638,2.18870817524,0.0,2.18870817524
 09/27  14:00:00,178.929372039,6.62826832997,63.9170278521,0.0,48.2474882111,60.1281475517,1.1038620692,0.0,1.1038620692
 09/27  15:00:00,184.847707841,7.38376652285,69.0798654618,0.0,48.2474882111,60.1281475517,1.10371723777,0.0,1.10371723777
 09/27  16:00:00,191.375764664,8.10312370748,71.9986749902,0.0,48.2474882111,63.0180376616,2.18829067384,0.0,2.18829067384
 09/27  17:00:00,174.329570556,7.22541369784,66.7751045437,0.0,37.5258241642,62.7947880557,1.10359787308,0.0,1.10359787308
 09/27  18:00:00,118.003040862,4.5225376969,50.6497239995,0.0,26.8041601173,36.0181789539,1.10340481887,0.0,1.10340481887
 09/27  19:00:00,118.114850969,3.77811382598,41.7380825201,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,97.155487365,3.28436524689,34.887630232,0.0,16.0824960704,28.0885557216,1.10325474173,0.0,1.10325474173
 09/27  21:00:00,92.7526205956,3.18050167751,31.8730226364,0.0,16.0824960704,26.8041601173,1.10301986637,0.0,1.10301986637
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293592919,0.0,1.10293592919
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293403486,0.0,1.10293403486
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301688398,0.0,1.10301688398
 09/28  06:00:00,72.617770472,3.64135596216,27.3598142985,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,78.8863937279,3.12709387114,22.0264372342,0.0254701591555,16.0824960704,32.6817896323,1.10331636657,0.0,1.10331636657
 09/28  08:00:00,152.236230695,4.14010485367,29.4368851496,0.0,48.2474882111,70.4033123869,1.10393869737,0.0,1.10393869737
 09/28  09:00:00,152.875102288,4.64115961918,37.9232734049,0.0,48.2474882111,62.0547409583,2.18775175811,0.0,2.18775175811
 09/28  10:00:00,161.041780482,5.44784094111,47.2098636836,0.0,48.2474882111,60.1281475517,1.10405997734,0.0,1.10405997734
 09/28  11:00:00,173.240072361,6.29078305693,56.6386200406,0.0,48.2474882111,62.0547409583,2.18848614377,0.0,2.18848614377
 09/28  12:00:00,176.205187352,6.23420729232,60.2046593035,0.0,48.2474882111,61.5103924513,2.18881025797,0.0,2.18881025797
 09/28  13:00:00,185.818128295,7.22361394101,66.6783505849,0.0,48.2474882111,63.6602354638,2.18887970369,0.0,2.18887970369
 09/28  14:00:00,185.212263087,7.40437326423,69.423813966,0.0,48.2474882111,60.1281475517,1.10389790645,0.0,1.10389790645
 09/28  15:00:00,189.28425283,8.13342689119,72.7667500816,0.0,48.2474882111,60.1281475517,1.10375877705,0.0,1.10375877705
 09/28  16:00:00,194.362402095,8.74818685983,74.3402492687,0.0,48.2474882111,63.0180376616,2.18817187627,0.0,2.18817187627
 09/28  17:00:00,175.882643821,7.7163405664,67.8372509404,0.0,37.5258241642,62.7947880557,1.103554202,0.0,1.103554202
 09/28  18:00:00,118.671284357,4.75614276888,51.084362423,0.0,26.8041601173,36.0181789539,1.10339421044,0.0,1.10339421044
 09/28  19:00:00,119.298133392,3.93212691824,42.7673518507,0.0,26.8041601173,33.4493877451,1.10324268368,0.0,1.10324268368
 09/28  20:00:00,99.0389656976,3.36149501401,36.6939787974,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,95.3205875002,3.22015082851,34.4013403899,0.0,16.0824960704,26.8041601173,1.10315276919,0.0,1.10315276919
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293492409,0.0,1.10293492409
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292903374,0.0,1.10292903374
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293614563,0.0,1.10293614563
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,74.5160506721,3.77888678702,29.1205636737,0.0,5.36083202345,21.4433280938,1.10299295482,0.0,1.10299295482
 09/29  07:00:00,80.1884217361,3.12709387114,23.3539354016,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/29  08:00:00,154.344609802,4.38245245456,31.3029166558,0.0,48.2474882111,70.4033123869,2.18772030794,0.0,2.18772030794
 09/29  09:00:00,154.312474137,4.94702284613,39.0547820276,0.0,48.2474882111,62.0547409583,1.1039224939,0.0,1.1039224939
 09/29  10:00:00,161.198019272,5.65948106421,47.1544623512,0.0,48.2474882111,60.1281475517,2.18780411678,0.0,2.18780411678
 09/29  11:00:00,172.936050114,6.37460442077,56.2507764295,0.0,48.2474882111,62.0547409583,1.10421003402,0.0,1.10421003402
 09/29  12:00:00,175.682262114,6.2489278517,59.667013506,0.0,48.2474882111,61.5103924513,2.18866553553,0.0,2.18866553553
 09/29  13:00:00,185.468383107,7.20438467348,66.3478346644,0.0,48.2474882111,63.6602354638,2.18891812297,0.0,2.18891812297
 09/29  14:00:00,184.366263334,7.33792853735,68.64425894,0.0,48.2474882111,60.1281475517,1.10386592786,0.0,1.10386592786
 09/29  15:00:00,187.249664374,8.05284711789,70.8127413996,0.0,48.2474882111,60.1281475517,2.18758789384,0.0,2.18758789384
 09/29  16:00:00,194.026399732,8.67392265098,74.0785111139,0.0,48.2474882111,63.0180376616,1.10402020987,0.0,1.10402020987
 09/29  17:00:00,175.504478737,7.50067552548,67.674750898,0.0,37.5258241642,62.7947880557,1.10378138504,0.0,1.10378138504
 09/29  18:00:00,118.483033136,4.62525251636,51.027001454,0.0,26.8041601173,36.0181789539,1.10348783253,0.0,1.10348783253
 09/29  19:00:00,119.520002377,3.89822662438,43.02312113,0.0,26.8041601173,33.4493877451,1.10325391791,0.0,1.10325391791
 09/29  20:00:00,98.9118951649,3.33256015356,36.5958431252,0.0,16.0824960704,28.0885557216,1.10328358502,0.0,1.10328358502
 09/29  21:00:00,96.2198807248,3.21306556363,35.3077188795,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293241568,0.0,1.10293241568
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029368788,0.0,1.1029368788
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293232915,0.0,1.10293232915
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,73.9745187019,3.5223992093,28.8355192812,0.0,5.36083202345,21.4433280938,1.10307392967,0.0,1.10307392967
 09/30  07:00:00,64.4047097037,3.12709387114,24.1659856271,0.226780909914,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,87.8411662894,3.13017326061,26.5988480848,0.0,26.8041601173,31.2995447326,1.10321209993,0.0,1.10321209993
 09/30  09:00:00,95.4616825553,3.24965600466,31.852189299,0.0,26.8041601173,33.5472370403,1.10344660782,0.0,1.10344660782
 09/30  10:00:00,101.244550558,3.47770122733,38.3703087821,0.0,26.8041601173,32.583940337,1.10338958066,0.0,1.10338958066
 09/30  11:00:00,109.105536783,3.73075191024,43.7305520167,0.0,26.8041601173,34.8316326447,1.10344651889,0.0,1.10344651889
 09/30  12:00:00,109.757526944,3.88273062013,45.5149590722,0.0,26.8041601173,33.5472370403,1.10338751505,0.0,1.10338751505
 09/30  13:00:00,110.10990674,4.06887136828,48.2499893285,0.0,26.8041601173,30.9784458315,1.10334398485,0.0,1.10334398485
 09/30  14:00:00,81.6746680786,3.91276353693,48.3805131215,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,79.6363460928,3.85714852984,47.6822017472,0.0,8.04124803518,20.0473076865,1.10318747191,0.0,1.10318747191
 09/30  16:00:00,79.7478826437,3.87020300738,47.4595849195,0.0,8.04124803518,20.3684065876,1.10321196375,0.0,1.10321196375
 09/30  17:00:00,69.2106109337,3.65248866299,44.8601766879,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,41.9386873308,2.01369890145,21.1536362531,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,43.6326535896,1.09039352157,11.4342412251,0.0,2.68041601173,16.0824960704,1.10305668003,0.0,1.10305668003
 09/30  20:00:00,35.887813724,0.184044807677,2.12841674016,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,37.9167557376,0.368089615355,3.97331394605,0.0,2.68041601173,16.0824960704,1.10305479313,0.0,1.10305479313
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293494378,0.0,1.10293494378
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290548972,0.0,1.10290548972
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295243978,0.0,1.10295243978
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293971947,0.0,1.10293971947
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,31.4042094019,1.57773399979,11.0551232259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,36.6244675694,2.14607751665,15.7070378766,0.0,2.68041601173,16.0824960704,1.1029609769,0.0,1.1029609769
 10/01  11:00:00,30.9581404076,1.41999875858,10.7667894729,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,37.939798144,2.17517301913,16.9932729487,0.0,2.68041601173,16.0824960704,1.10293121414,0.0,1.10293121414
 10/01  13:00:00,39.3470775981,2.2861973692,18.2895280527,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,41.5121892343,2.46943374356,20.2714033145,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,40.1056958772,2.28068605089,19.0536576501,0.0,2.68041601173,16.0824960704,1.10299608191,0.0,1.10299608191
 10/01  16:00:00,40.6292254337,2.28409006102,19.5737831965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,39.749481924,2.23146469441,18.7466650534,0.0,2.68041601173,16.0824960704,1.10295698026,0.0,1.10295698026
 10/01  18:00:00,37.4034334277,2.03959114649,16.592490105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,32.7838968052,0.184044807677,1.49183315463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289659208,0.0,1.10289659208
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290321547,0.0,1.10290321547
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293844653,0.0,1.10293844653
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293328412,0.0,1.10293328412
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,71.2521564373,3.25850606585,19.6287934388,6.74825672131,5.36083202345,21.4433280938,1.10299885533,0.0,1.10299885533
 10/02  07:00:00,76.0064884413,3.12709387114,10.8155514905,8.35645061623,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,138.350745147,3.34127332207,15.2683423631,1.08188876989,48.2474882111,70.4033123869,2.1877105322,0.0,2.1877105322
 10/02  09:00:00,134.110440818,3.27273306172,20.420954485,0.106084007944,48.2474882111,62.0547409583,1.10398616081,0.0,1.10398616081
 10/02  10:00:00,139.552782288,3.61454117713,27.5541652539,0.0,48.2474882111,60.1281475517,2.18795336074,0.0,2.18795336074
 10/02  11:00:00,149.404742174,4.17172563737,34.9223472733,0.0,48.2474882111,62.0547409583,1.10430527262,0.0,1.10430527262
 10/02  12:00:00,152.622281919,4.30730647142,38.5486546906,0.0,48.2474882111,61.5103924513,2.18888399784,0.0,2.18888399784
 10/02  13:00:00,161.798318259,5.07468991006,44.8074645798,0.0,48.2474882111,63.6602354638,2.18890400178,0.0,2.18890400178
 10/02  14:00:00,160.955289573,5.2542252887,47.3169884276,0.0,48.2474882111,60.1281475517,2.18789218061,0.0,2.18789218061
 10/02  15:00:00,166.313991729,5.75984735077,52.1700685215,0.0,48.2474882111,60.1281475517,1.10386311522,0.0,1.10386311522
 10/02  16:00:00,172.07766473,6.24651098053,54.5571877822,0.0,48.2474882111,63.0180376616,1.10417893743,0.0,1.10417893743
 10/02  17:00:00,154.020372863,5.46016444478,48.2311561044,0.0,37.5258241642,62.7947880557,2.18752692271,0.0,2.18752692271
 10/02  18:00:00,101.631951966,3.6538433458,35.1473294545,0.0,26.8041601173,36.0181789539,1.10339135056,0.0,1.10339135056
 10/02  19:00:00,106.681128323,3.35039363773,30.7320800617,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/02  20:00:00,89.8015909559,3.14426716075,27.673831909,0.0,16.0824960704,28.0885557216,1.1033298512,0.0,1.1033298512
 10/02  21:00:00,86.7792002842,3.12709387114,25.9530101313,0.0,16.0824960704,26.8041601173,1.10302342055,0.0,1.10302342055
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293456342,0.0,1.10293456342
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293898336,0.0,1.10293898336
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303118208,0.0,1.10303118208
 10/03  06:00:00,70.554415353,3.32684675928,23.4201859085,2.19078247385,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,77.4763575204,3.12709387114,17.3314213094,3.31044987648,16.0824960704,32.6817896323,1.10335583145,0.0,1.10335583145
 10/03  08:00:00,142.480532963,3.43939200241,20.2131813004,0.168718968089,48.2474882111,70.4033123869,1.10385001016,0.0,1.10385001016
 10/03  09:00:00,134.608338638,3.34966260646,20.9480067685,0.0,48.2474882111,62.0547409583,2.18807105018,0.0,2.18807105018
 10/03  10:00:00,133.297467236,3.35289374912,21.5604976304,0.0,48.2474882111,60.1281475517,1.10403569373,0.0,1.10403569373
 10/03  11:00:00,136.694611107,3.4586869914,22.9252548518,0.0,48.2474882111,62.0547409583,2.18848463521,0.0,2.18848463521
 10/03  12:00:00,138.805700101,3.41912237965,25.6202569645,0.0,48.2474882111,61.5103924513,2.18887264493,0.0,2.18887264493
 10/03  13:00:00,144.354804176,3.63773293644,28.8009074703,0.0,48.2474882111,63.6602354638,2.18872909478,0.0,2.18872909478
 10/03  14:00:00,141.94242898,3.63184434974,29.9265087729,0.0,48.2474882111,60.1281475517,1.10380612808,0.0,1.10380612808
 10/03  15:00:00,146.632497946,3.93579000278,34.3126320864,0.0,48.2474882111,60.1281475517,1.10383613085,0.0,1.10383613085
 10/03  16:00:00,152.249369128,4.21690886992,36.7584942912,0.0,48.2474882111,63.0180376616,2.18816372939,0.0,2.18816372939
 10/03  17:00:00,139.812991321,3.98992517505,35.4940138317,0.0,37.5258241642,62.7947880557,1.10365437549,0.0,1.10365437549
 10/03  18:00:00,95.3909723997,3.1344895059,29.4257037285,0.0,26.8041601173,36.0181789539,1.10341240653,0.0,1.10341240653
 10/03  19:00:00,102.073962341,3.12709387114,23.8808805134,0.0,26.8041601173,33.4493877451,1.10326850177,0.0,1.10326850177
 10/03  20:00:00,82.691125741,3.12709387114,20.2859696069,0.29457037683,16.0824960704,28.0885557216,1.10333144924,0.0,1.10333144924
 10/03  21:00:00,80.7706132691,3.12709387114,18.8913629001,1.05306021605,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293928983,0.0,1.10293928983
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293472926,0.0,1.10293472926
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293912496,0.0,1.10293912496
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,68.3505308075,3.28021756567,20.645988427,2.80772460346,5.36083202345,21.4433280938,1.10300292798,0.0,1.10300292798
 10/04  07:00:00,76.0949535227,3.12709387114,14.696545195,4.56392199314,16.0824960704,32.6817896323,1.10338368411,0.0,1.10338368411
 10/04  08:00:00,138.495912221,3.3960798143,15.9427051904,0.497886524022,48.2474882111,70.4033123869,1.10391558387,0.0,1.10391558387
 10/04  09:00:00,129.842843755,3.27975445886,16.2382370825,0.0141829502165,48.2474882111,62.0547409583,1.10395491251,0.0,1.10395491251
 10/04  10:00:00,128.312096722,3.26911853237,16.6589023323,0.0,48.2474882111,60.1281475517,2.18789096426,0.0,2.18789096426
 10/04  11:00:00,133.028794574,3.38721488301,19.3309104279,0.0,48.2474882111,62.0547409583,2.18839665245,0.0,2.18839665245
 10/04  12:00:00,134.897951471,3.40175071038,21.7298800041,0.0,48.2474882111,61.5103924513,2.18889152481,0.0,2.18889152481
 10/04  13:00:00,141.975538998,3.62128954293,26.4380856863,0.0,48.2474882111,63.6602354638,1.10436189167,0.0,1.10436189167
 10/04  14:00:00,140.880810701,3.66158682641,28.8351480177,0.0,48.2474882111,60.1281475517,2.18813691799,0.0,2.18813691799
 10/04  15:00:00,140.367656801,3.77511553012,28.2084654144,0.0,48.2474882111,60.1281475517,1.10374632224,0.0,1.10374632224
 10/04  16:00:00,146.188287843,3.91650225561,30.997819621,0.0,48.2474882111,63.0180376616,2.18843356677,0.0,2.18843356677
 10/04  17:00:00,135.552335267,3.72296211212,31.5003208414,0.0,37.5258241642,62.7947880557,1.10355144933,0.0,1.10355144933
 10/04  18:00:00,93.6947809009,3.12709387114,27.7369078645,0.0,26.8041601173,36.0181789539,1.1034786192,0.0,1.1034786192
 10/04  19:00:00,103.638053836,3.12709387114,25.4449720083,0.0,26.8041601173,33.4493877451,1.10323289955,0.0,1.10323289955
 10/04  20:00:00,86.6618760667,3.12709387114,23.9695558252,0.581734484242,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,85.0521804165,3.12709387114,22.8321917994,1.3937984643,16.0824960704,26.8041601173,1.10303610259,0.0,1.10303610259
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293919745,0.0,1.10293919745
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293182334,0.0,1.10293182334
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029381818,0.0,1.1029381818
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,72.3198204858,3.26459666586,23.8972928057,3.54133080288,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,81.2417986136,3.12709387114,19.2267591514,5.18055312764,16.0824960704,32.6817896323,1.10313762751,0.0,1.10313762751
 10/05  08:00:00,143.848686757,3.38119640084,21.1010507492,0.707198914786,48.2474882111,70.4033123869,2.18776250217,0.0,2.18776250217
 10/05  09:00:00,135.419443478,3.24246000516,21.8087068492,0.0576073596976,48.2474882111,62.0547409583,1.10391270792,0.0,1.10391270792
 10/05  10:00:00,134.986171319,3.23275750624,23.3693379556,0.0,48.2474882111,60.1281475517,2.18783138952,0.0,2.18783138952
 10/05  11:00:00,140.2419388,3.33827180598,26.5929977307,0.0,48.2474882111,62.0547409583,1.10425726485,0.0,1.10425726485
 10/05  12:00:00,142.747554916,3.44756527454,29.5336688845,0.0,48.2474882111,61.5103924513,2.18882031624,0.0,2.18882031624
 10/05  13:00:00,150.621070804,3.84492724583,34.8599797892,0.0,48.2474882111,63.6602354638,2.18887626366,0.0,2.18887626366
 10/05  14:00:00,151.799152115,4.04256073644,39.3725155216,0.0,48.2474882111,60.1281475517,2.18782875099,0.0,2.18782875099
 10/05  15:00:00,156.555868513,4.30874220824,43.8630504477,0.0,48.2474882111,60.1281475517,1.1038732924,0.0,1.1038732924
 10/05  16:00:00,163.860618861,4.83848863943,47.7481642546,0.0,48.2474882111,63.0180376616,2.18826289929,0.0,2.18826289929
 10/05  17:00:00,148.580878035,4.20613665863,44.0456890621,0.0,37.5258241642,62.7947880557,1.10362088182,0.0,1.10362088182
 10/05  18:00:00,100.577780734,3.1961224214,34.5508791476,0.0,26.8041601173,36.0181789539,1.10342024857,0.0,1.10342024857
 10/05  19:00:00,109.424900748,3.14062563596,31.2182871557,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,92.0934159146,3.12709387114,29.9828301573,0.0,16.0824960704,28.0885557216,1.10328938333,0.0,1.10328938333
 10/05  21:00:00,90.2380502703,3.12709387114,29.1304638347,0.28139628271,16.0824960704,26.8041601173,1.10303412173,0.0,1.10303412173
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293819988,0.0,1.10293819988
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294097002,0.0,1.10294097002
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303144886,0.0,1.10303144886
 10/06  06:00:00,72.9459842661,3.31417725117,25.5556564871,2.45955031642,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,81.790099066,3.12709387114,18.8509688494,3.63731054874,16.0824960704,32.6817896323,1.10340336227,0.0,1.10340336227
 10/06  08:00:00,143.597183905,3.43529524542,21.1619874802,0.340660487802,48.2474882111,70.4033123869,1.10394864519,0.0,1.10394864519
 10/06  09:00:00,137.626703343,3.5608939965,23.7524196851,0.0027203976499,48.2474882111,62.0547409583,2.18783908451,0.0,2.18783908451
 10/06  10:00:00,139.323626514,3.91033462048,27.0292160364,0.0,48.2474882111,60.1281475517,1.10394336894,0.0,1.10394336894
 10/06  11:00:00,146.104072637,4.36825366123,31.4251497121,0.0,48.2474882111,62.0547409583,2.18840111743,0.0,2.18840111743
 10/06  12:00:00,148.327153095,4.36606453703,34.1947678013,0.0,48.2474882111,61.5103924513,2.18917248299,0.0,2.18917248299
 10/06  13:00:00,157.884007454,5.16149846348,40.8063452211,0.0,48.2474882111,63.6602354638,2.18906176309,0.0,2.18906176309
 10/06  14:00:00,156.741691602,5.29827009708,43.0593456484,0.0,48.2474882111,60.1281475517,1.10383876724,0.0,1.10383876724
 10/06  15:00:00,159.487092218,5.62640679097,45.4766095703,0.0,48.2474882111,60.1281475517,2.18774119883,0.0,2.18774119883
 10/06  16:00:00,164.91319604,6.11946375048,47.5197663228,0.0,48.2474882111,63.0180376616,1.10428052501,0.0,1.10428052501
 10/06  17:00:00,150.088204686,5.53450702965,44.2246453425,0.0,37.5258241642,62.7947880557,1.10382139974,0.0,1.10382139974
 10/06  18:00:00,100.970492448,3.77851777582,34.3611955067,0.0,26.8041601173,36.0181789539,1.10353175958,0.0,1.10353175958
 10/06  19:00:00,107.727720864,3.32756080067,29.3341721073,0.0,26.8041601173,33.4493877451,1.10329518536,0.0,1.10329518536
 10/06  20:00:00,88.7085433443,3.13998082797,26.5850706302,0.0,16.0824960704,28.0885557216,1.10333712894,0.0,1.10333712894
 10/06  21:00:00,86.2492050421,3.12709387114,25.3662612301,0.0567536590795,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298019698,0.0,1.10298019698
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293387205,0.0,1.10293387205
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293959104,0.0,1.10293959104
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303207011,0.0,1.10303207011
 10/07  06:00:00,71.5898173432,3.26332430294,22.3125391612,4.39735366768,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,64.3208191209,3.12709387114,15.6748861449,6.16665647593,5.36083202345,26.5809105114,1.10312686135,0.0,1.10312686135
 10/07  08:00:00,81.0987509806,3.12709387114,17.4678121212,2.39170004419,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/07  09:00:00,85.472498049,3.13738234422,20.4039515426,1.57132691047,26.8041601173,33.5472370403,1.10346198628,0.0,1.10346198628
 10/07  10:00:00,87.8411851519,3.16093919118,24.6318412803,0.651864132008,26.8041601173,32.583940337,1.10335838839,0.0,1.10335838839
 10/07  11:00:00,93.1959389913,3.24868160197,28.2707309827,0.0322935505728,26.8041601173,34.8316326447,1.10349390744,0.0,1.10349390744
 10/07  12:00:00,94.2530736539,3.43130394248,30.4619324597,0.0,26.8041601173,33.5472370403,1.10345285419,0.0,1.10345285419
 10/07  13:00:00,93.8884396431,3.44178797853,32.6556056216,0.0,26.8041601173,30.9784458315,1.10334163786,0.0,1.10334163786
 10/07  14:00:00,66.2435351639,3.39622600059,33.4659177431,0.0,8.04124803518,21.3317032909,1.10323181223,0.0,1.10323181223
 10/07  15:00:00,64.3255943333,3.35501231183,32.8735862057,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,64.4536608888,3.26115071651,32.7744154554,0.0,8.04124803518,20.3684065876,1.10320055698,0.0,1.10320055698
 10/07  17:00:00,55.8032367989,3.14867349592,31.9566177202,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304026668,0.0,1.10304026668
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300325918,0.0,1.10300325918
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029385719,0.0,1.1029385719
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291439545,0.0,1.10291439545
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029087654,0.0,1.1029087654
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290959382,0.0,1.10290959382
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290406214,0.0,1.10290406214
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029714589,0.0,1.1029714589
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301569372,0.0,1.10301569372
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290604286,0.0,1.10290604286
 10/08  17:00:00,28.6276230503,1.08789152423,8.76837934986,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,25.5791331228,0.775087627291,6.03269331928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291451315,0.0,1.10291451315
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295148533,0.0,1.10295148533
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291192562,0.0,1.10291192562
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290849895,0.0,1.10290849895
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295527641,0.0,1.10295527641
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294518797,0.0,1.10294518797
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,22.4903130189,0.432062178387,3.28689866433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,23.4247400804,0.518474614065,4.13491329016,0.0,2.68041601173,16.0824960704,1.10297388118,0.0,1.10297388118
 10/09  12:00:00,37.1448092411,2.00534398891,16.368113076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,41.4592705387,2.44834097387,20.2395773886,0.0,2.68041601173,16.0824960704,1.10313591873,0.0,1.10313591873
 10/09  14:00:00,40.0942563366,2.29245743844,19.030446722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,42.2467442921,2.45625079896,21.019141317,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,40.1983705682,2.23108656207,19.1959318299,0.0,2.68041601173,16.0824960704,1.10296465282,0.0,1.10296465282
 10/09  17:00:00,37.029779078,1.87539562482,16.3830312769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291288316,0.0,1.10291288316
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300441098,0.0,1.10300441098
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290957268,0.0,1.10290957268
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293809345,0.0,1.10293809345
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303995736,0.0,1.10303995736
 10/10  06:00:00,73.5622909917,3.19810216936,19.7632533857,8.98433522534,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,80.6481563617,3.12709387114,10.8865204678,10.459816226,16.0824960704,32.6817896323,1.10334270153,0.0,1.10334270153
 10/10  08:00:00,137.927515147,3.3099235709,14.2862909223,1.6720599613,48.2474882111,70.4033123869,1.10391451998,0.0,1.10391451998
 10/10  09:00:00,130.991715799,3.19843943957,16.9819659811,0.500641114987,48.2474882111,62.0547409583,2.18802214658,0.0,2.18802214658
 10/10  10:00:00,133.482464498,3.41038737294,21.6880012681,0.0,48.2474882111,60.1281475517,1.10405307667,0.0,1.10405307667
