Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/10  11:00:00,140.33573078,3.83664249134,26.1884190248,0.0,48.2474882111,62.0547409583,2.18842543915,0.0,2.18842543915
 10/10  12:00:00,143.124058212,4.11999643117,29.2377410245,0.0,48.2474882111,61.5103924513,2.18921613811,0.0,2.18921613811
 10/10  13:00:00,149.726011141,4.52536838576,33.2844789868,0.0,48.2474882111,63.6602354638,2.1889153497,0.0,2.1889153497
 10/10  14:00:00,149.472365119,4.66493892073,36.4233503414,0.0,48.2474882111,60.1281475517,2.18796760872,0.0,2.18796760872
 10/10  15:00:00,152.206489468,4.95661905735,38.8657945542,0.0,48.2474882111,60.1281475517,1.10376313627,0.0,1.10376313627
 10/10  16:00:00,157.35826407,5.36972703305,40.7145710698,0.0,48.2474882111,63.0180376616,2.18843508661,0.0,2.18843508661
 10/10  17:00:00,140.482087521,4.74685570963,35.4061794978,0.0,37.5258241642,62.7947880557,1.1035805662,0.0,1.1035805662
 10/10  18:00:00,91.4821310568,3.33647530727,25.3148765842,0.0,26.8041601173,36.0181789539,1.10340779872,0.0,1.10340779872
 10/10  19:00:00,100.291955091,3.18404551143,22.041921623,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,81.3024862489,3.12709387114,19.099727585,0.0921729066097,16.0824960704,28.0885557216,1.10327387928,0.0,1.10327387928
 10/10  21:00:00,78.6861120836,3.12709387114,16.9785890599,0.881332870895,16.0824960704,26.8041601173,1.10303642203,0.0,1.10303642203
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293796403,0.0,1.10293796403
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294195626,0.0,1.10294195626
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299302042,0.0,1.10299302042
 10/11  06:00:00,70.114077493,3.25238637449,18.4294861466,6.81560476053,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,77.9231095692,3.12709387114,10.5101738679,8.11111603337,16.0824960704,32.6817896323,1.10336328414,0.0,1.10336328414
 10/11  08:00:00,137.539143939,3.38485513091,14.1899878971,1.30506021876,48.2474882111,70.4033123869,2.18787223928,0.0,2.18787223928
 10/11  09:00:00,131.022821401,3.3588810076,17.0271735515,0.326097578766,48.2474882111,62.0547409583,1.1039363004,0.0,1.1039363004
 10/11  10:00:00,133.456277605,3.62952574948,21.4426759991,0.0,48.2474882111,60.1281475517,2.18793049115,0.0,2.18793049115
 10/11  11:00:00,140.201685777,4.03670683575,25.8543096781,0.0,48.2474882111,62.0547409583,1.10434488274,0.0,1.10434488274
 10/11  12:00:00,142.160176369,4.18549640987,28.2083592022,0.0,48.2474882111,61.5103924513,2.18905936386,0.0,2.18905936386
 10/11  13:00:00,149.739551462,4.73867484143,33.0847128519,0.0,48.2474882111,63.6602354638,2.18919375709,0.0,2.18919375709
 10/11  14:00:00,149.69912198,4.84657120735,36.4684749161,0.0,48.2474882111,60.1281475517,2.18805852722,0.0,2.18805852722
 10/11  15:00:00,152.586051557,5.11557861729,39.086397083,0.0,48.2474882111,60.1281475517,1.10389413149,0.0,1.10389413149
 10/11  16:00:00,158.71134307,5.58236071903,41.8550163846,0.0,48.2474882111,63.0180376616,2.18847630431,0.0,2.18847630431
 10/11  17:00:00,144.386870619,5.05092874934,39.0068895558,0.0,37.5258241642,62.7947880557,1.10358152069,0.0,1.10358152069
 10/11  18:00:00,97.8806251127,3.44857684322,29.1339357709,0.0,26.8041601173,36.0181789539,1.10342662857,0.0,1.10342662857
 10/11  19:00:00,103.427200004,3.19458682922,25.1666252185,0.0,26.8041601173,33.4493877451,1.10327122425,0.0,1.10327122425
 10/11  20:00:00,85.1253427478,3.12709387114,23.0147569905,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,82.5944064565,3.12709387114,21.5778023828,0.190413920926,16.0824960704,26.8041601173,1.10306245844,0.0,1.10306245844
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294092644,0.0,1.10294092644
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294368889,0.0,1.10294368889
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294459757,0.0,1.10294459757
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,69.3576627918,3.29840682834,21.3264744803,3.11618127182,5.36083202345,21.4433280938,1.10300653707,0.0,1.10300653707
 10/12  07:00:00,79.9297379003,3.12709387114,16.1356210333,4.49229719921,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/12  08:00:00,141.70463783,3.41990288682,19.1805836472,0.444910603858,48.2474882111,70.4033123869,2.18755997876,0.0,2.18755997876
 10/12  09:00:00,135.84458744,3.39314169457,22.1358178318,0.0049586502776,48.2474882111,62.0547409583,1.10410535494,0.0,1.10410535494
 10/12  10:00:00,138.897531164,3.7296567499,26.7837985571,0.0,48.2474882111,60.1281475517,2.18813473182,0.0,2.18813473182
 10/12  11:00:00,145.949985517,4.22308872461,31.4162275294,0.0,48.2474882111,62.0547409583,2.18847304699,0.0,2.18847304699
 10/12  12:00:00,149.565157917,4.34498996536,35.4538471952,0.0,48.2474882111,61.5103924513,2.18908698548,0.0,2.18908698548
 10/12  13:00:00,160.358622047,5.11616197917,43.326296299,0.0,48.2474882111,63.6602354638,2.18899371377,0.0,2.18899371377
 10/12  14:00:00,159.497604134,5.22869842635,45.8848298508,0.0,48.2474882111,60.1281475517,1.10385872313,0.0,1.10385872313
 10/12  15:00:00,161.378657693,5.5064279164,47.48815392,0.0,48.2474882111,60.1281475517,1.10391469857,0.0,1.10391469857
 10/12  16:00:00,166.3997481,5.87530876229,49.250473371,0.0,48.2474882111,63.0180376616,2.18830034799,0.0,2.18830034799
 10/12  17:00:00,150.081602904,5.18337136279,44.5691792275,0.0,37.5258241642,62.7947880557,1.10363886611,0.0,1.10363886611
 10/12  18:00:00,101.177760881,3.46198526531,32.4176631172,0.0,26.8041601173,36.0181789539,1.10349217018,0.0,1.10349217018
 10/12  19:00:00,106.783523812,3.2424881561,28.4750476999,0.0,26.8041601173,33.4493877451,1.10328038898,0.0,1.10328038898
 10/12  20:00:00,87.7299945239,3.12709387114,25.6194087666,0.0,16.0824960704,28.0885557216,1.10335787703,0.0,1.10335787703
 10/12  21:00:00,85.0986909739,3.12709387114,24.2410135114,0.0314873096397,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294203768,0.0,1.10294203768
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294436099,0.0,1.10294436099
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294517754,0.0,1.10294517754
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,70.7084321559,3.32353432143,23.4641561303,2.30414149282,5.36083202345,21.4433280938,1.10306186088,0.0,1.10306186088
 10/13  07:00:00,80.4477132008,3.12709387114,17.7893532676,3.35654026531,16.0824960704,32.6817896323,1.10338429416,0.0,1.10338429416
 10/13  08:00:00,143.166753695,3.4704840149,20.7499376294,0.287091358303,48.2474882111,70.4033123869,1.1040009701,0.0,1.1040009701
 10/13  09:00:00,139.578282261,3.61420471697,25.6534082809,0.0,48.2474882111,62.0547409583,2.18785975153,0.0,2.18785975153
 10/13  10:00:00,144.088799019,4.07097213356,31.6337510289,0.0,48.2474882111,60.1281475517,1.10397204412,0.0,1.10397204412
 10/13  11:00:00,151.684038336,4.55117181845,36.8221972536,0.0,48.2474882111,62.0547409583,2.188458512,0.0,2.188458512
 10/13  12:00:00,154.198019443,4.55862028919,39.8730783969,0.0,48.2474882111,61.5103924513,2.18931496075,0.0,2.18931496075
 10/13  13:00:00,163.12021561,5.33626902828,45.8677828129,0.0,48.2474882111,63.6602354638,2.18896358407,0.0,2.18896358407
 10/13  14:00:00,160.051109405,5.41940243809,46.2476311096,0.0,48.2474882111,60.1281475517,1.10393699568,0.0,1.10393699568
 10/13  15:00:00,162.541770963,5.80338121512,48.3543138913,0.0,48.2474882111,60.1281475517,2.18773954135,0.0,2.18773954135
 10/13  16:00:00,167.572307533,6.29608297958,50.002258587,0.0,48.2474882111,63.0180376616,1.10432068501,0.0,1.10432068501
 10/13  17:00:00,150.451278416,5.60704836671,44.5151777356,0.0,37.5258241642,62.7947880557,1.10386722394,0.0,1.10386722394
 10/13  18:00:00,100.79311376,3.6883093736,31.8066918881,0.0,26.8041601173,36.0181789539,1.10358158721,0.0,1.10358158721
 10/13  19:00:00,105.709330249,3.31246641216,27.3308758806,0.0,26.8041601173,33.4493877451,1.10335735103,0.0,1.10335735103
 10/13  20:00:00,86.7955313153,3.13227204939,24.6797673798,0.0,16.0824960704,28.0885557216,1.1033287448,0.0,1.1033287448
 10/13  21:00:00,83.5716383273,3.12709387114,22.6799092143,0.0655389601856,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306286881,0.0,1.10306286881
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294290288,0.0,1.10294290288
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294494164,0.0,1.10294494164
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281595772,0.0,1.10281595772
 10/14  06:00:00,70.1689759688,3.25990514032,21.3954641678,3.89700644936,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,64.0942614713,3.12709387114,15.6201897946,5.99479517661,5.36083202345,26.5809105114,1.10302971505,0.0,1.10302971505
 10/14  08:00:00,80.768233784,3.12709387114,17.0328285313,2.49616643759,26.8041601173,31.2995447326,1.10324844356,0.0,1.10324844356
 10/14  09:00:00,87.3649472096,3.15780339414,22.323160248,1.52414631578,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/14  10:00:00,90.3262103923,3.27429059445,27.0145447562,0.640834493241,26.8041601173,32.583940337,1.10343162958,0.0,1.10343162958
 10/14  11:00:00,95.183087729,3.42120706855,30.100315549,0.0173322553078,26.8041601173,34.8316326447,1.10354207708,0.0,1.10354207708
 10/14  12:00:00,95.6412043169,3.5475217708,31.7338452944,0.0,26.8041601173,33.5472370403,1.10344778651,0.0,1.10344778651
 10/14  13:00:00,93.5843152074,3.5060409472,32.2872282173,0.0,26.8041601173,30.9784458315,1.10342804713,0.0,1.10342804713
 10/14  14:00:00,65.9079129488,3.58932863108,32.9371928976,0.0,8.04124803518,21.3317032909,1.10326560402,0.0,1.10326560402
 10/14  15:00:00,64.430537581,3.57673556531,32.7568061999,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,63.6103924664,3.40887917514,31.7834185744,0.0,8.04124803518,20.3684065876,1.10323016875,0.0,1.10323016875
 10/14  17:00:00,52.9374471234,3.19781799,29.0416835506,0.0,2.68041601173,18.0090894769,1.10301043738,0.0,1.10301043738
 10/14  18:00:00,30.0347846113,0.932349140013,7.86374996172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030104586,0.0,1.1030104586
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307663474,0.0,1.10307663474
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294081397,0.0,1.10294081397
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029093327,0.0,1.1029093327
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300740735,0.0,1.10300740735
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291466306,0.0,1.10291466306
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294298455,0.0,1.10294298455
 10/15  12:00:00,30.4282826944,0.960182152491,10.6967483657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,41.3405702855,2.0003578122,20.5688602972,0.0,2.68041601173,16.0824960704,1.10314127088,0.0,1.10314127088
 10/15  14:00:00,46.4534502241,2.58508866268,25.0970093852,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,40.5801215218,2.07872194033,19.7300474052,0.0,2.68041601173,16.0824960704,1.10290717861,0.0,1.10290717861
 10/15  16:00:00,41.0301233398,2.11664386862,20.142127295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,28.7163062032,0.938185399501,9.00676862749,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,31.7820491187,1.00147908856,9.5418845206,0.0,2.68041601173,16.0824960704,1.10295779968,0.0,1.10295779968
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296097261,0.0,1.10296097261
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291685792,0.0,1.10291685792
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294730801,0.0,1.10294730801
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294707419,0.0,1.10294707419
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,74.6493727451,3.41300913296,28.7691817656,0.850581635142,5.36083202345,21.4433280938,1.10300880724,0.0,1.10300880724
 10/16  07:00:00,86.6801222706,3.12709387114,25.8314189312,1.54688367157,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/16  08:00:00,151.356667553,3.39850599551,29.2898414382,0.00907942711229,48.2474882111,70.4033123869,2.18769077918,0.0,2.18769077918
 10/16  09:00:00,145.649770317,3.38379037211,31.9553106815,0.0,48.2474882111,62.0547409583,1.1039488941,0.0,1.1039488941
 10/16  10:00:00,148.984435103,3.75165261006,36.8487066363,0.0,48.2474882111,60.1281475517,2.18798154192,0.0,2.18798154192
 10/16  11:00:00,155.837178344,4.10184811227,41.4246609686,0.0,48.2474882111,62.0547409583,2.18866061976,0.0,2.18866061976
 10/16  12:00:00,159.817021749,4.49171521777,45.5589857749,0.0,48.2474882111,61.5103924513,2.18934190177,0.0,2.18934190177
 10/16  13:00:00,165.901382082,4.98410457726,49.0011137358,0.0,48.2474882111,63.6602354638,2.1892970146,0.0,2.1892970146
 10/16  14:00:00,162.434102855,4.95780839808,49.0922186001,0.0,48.2474882111,60.1281475517,1.10383588269,0.0,1.10383588269
 10/16  15:00:00,164.031553371,5.15416807151,50.4933094426,0.0,48.2474882111,60.1281475517,2.18771730442,0.0,2.18771730442
 10/16  16:00:00,167.818862921,5.30796498845,51.236931966,0.0,48.2474882111,63.0180376616,1.10423935243,0.0,1.10423935243
 10/16  17:00:00,152.248767593,4.75076526176,47.1689500173,0.0,37.5258241642,62.7947880557,1.10371853882,0.0,1.10371853882
 10/16  18:00:00,105.505772576,3.41792218417,36.789737893,0.0,26.8041601173,36.0181789539,1.10352693063,0.0,1.10352693063
 10/16  19:00:00,112.598433825,3.24719522047,34.2852506477,0.0,26.8041601173,33.4493877451,1.10330591243,0.0,1.10330591243
 10/16  20:00:00,94.9344316985,3.12709387114,32.8238459412,0.0,16.0824960704,28.0885557216,1.10336401703,0.0,1.10336401703
 10/16  21:00:00,93.3214201454,3.12709387114,32.4930399041,0.00219008843954,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300438947,0.0,1.10300438947
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294512441,0.0,1.10294512441
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294647688,0.0,1.10294647688
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304280577,0.0,1.10304280577
 10/17  06:00:00,77.0664452682,3.47553425912,31.4339516167,0.540359181085,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,89.2721429536,3.12709387114,28.9405256969,1.0297975889,16.0824960704,32.6817896323,1.1033978603,0.0,1.1033978603
 10/17  08:00:00,155.044938952,3.57877905141,32.8069192081,0.0,48.2474882111,70.4033123869,1.10396200302,0.0,1.10396200302
 10/17  09:00:00,149.779459061,3.74013250125,35.728657296,0.0,48.2474882111,62.0547409583,2.18799930713,0.0,2.18799930713
 10/17  10:00:00,155.32181027,4.40584536636,42.5318890466,0.0,48.2474882111,60.1281475517,1.10407391719,0.0,1.10407391719
 10/17  11:00:00,163.749200173,5.11205879434,48.3264721149,0.0,48.2474882111,62.0547409583,2.1885401405,0.0,2.1885401405
 10/17  12:00:00,162.704267435,4.90388990215,48.0340567765,0.0,48.2474882111,61.5103924513,2.18901313433,0.0,2.18901313433
 10/17  13:00:00,165.71128798,5.82219307292,47.972931138,0.0,48.2474882111,63.6602354638,2.18922871369,0.0,2.18922871369
 10/17  14:00:00,157.107389128,5.81748812904,42.9058251425,0.0,48.2474882111,60.1281475517,2.1881391985,0.0,2.1881391985
 10/17  15:00:00,156.026955286,6.05162460043,41.5912548288,0.0,48.2474882111,60.1281475517,1.10395559959,0.0,1.10395559959
 10/17  16:00:00,157.01489992,6.21765767783,39.5232762755,0.0,48.2474882111,63.0180376616,2.18843848344,0.0,2.18843848344
 10/17  17:00:00,139.892684085,5.25686685965,34.3067649117,0.0,37.5258241642,62.7947880557,1.10367626315,0.0,1.10367626315
 10/17  18:00:00,93.6125121373,3.48662270356,24.8277769352,0.0,26.8041601173,36.0181789539,1.1035226372,0.0,1.1035226372
 10/17  19:00:00,100.196276463,3.27619808682,21.8540904202,0.0,26.8041601173,33.4493877451,1.10329378235,0.0,1.10329378235
 10/17  20:00:00,80.5459634121,3.12893090306,18.4122342299,0.021306392985,16.0824960704,28.0885557216,1.1033166048,0.0,1.1033166048
 10/17  21:00:00,77.2573631927,3.12709387114,15.7701789282,0.660994111666,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294783314,0.0,1.10294783314
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294859074,0.0,1.10294859074
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029486327,0.0,1.1029486327
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,73.7719979122,3.24854910923,17.2687548074,11.6380937842,5.36083202345,21.4433280938,1.10301647046,0.0,1.10301647046
 10/18  07:00:00,77.9393310191,3.12709387114,5.42576295104,13.2117484002,16.0824960704,32.6817896323,1.10336823337,0.0,1.10336823337
 10/18  08:00:00,132.325807545,3.41037613284,7.53471414154,2.72147657891,48.2474882111,70.4033123869,1.10399934316,0.0,1.10399934316
 10/18  09:00:00,124.90021791,3.35946641179,9.74660769072,1.48347454399,48.2474882111,62.0547409583,2.18790232705,0.0,2.18790232705
 10/18  10:00:00,126.865903724,3.56723058473,14.3703478195,0.544249462711,48.2474882111,60.1281475517,1.10401651989,0.0,1.10401651989
 10/18  11:00:00,133.715229822,3.97781295608,19.408604564,0.0181430383343,48.2474882111,62.0547409583,2.18860644775,0.0,2.18860644775
 10/18  12:00:00,135.706943716,4.18076800703,21.7598549525,0.0,48.2474882111,61.5103924513,2.18921547665,0.0,2.18921547665
 10/18  13:00:00,142.174405392,4.64498003487,25.6132615879,0.0,48.2474882111,63.6602354638,2.18925585746,0.0,2.18925585746
 10/18  14:00:00,139.879790391,4.65590818121,26.8398063526,0.0,48.2474882111,60.1281475517,2.18778218978,0.0,2.18778218978
 10/18  15:00:00,140.491859075,4.69906133285,27.4087218851,0.0,48.2474882111,60.1281475517,1.10390000918,0.0,1.10390000918
 10/18  16:00:00,145.138117873,4.98109153606,28.8830603697,0.0,48.2474882111,63.0180376616,2.18845837447,0.0,2.18845837447
 10/18  17:00:00,131.801526946,4.5888061478,26.8836684838,0.0,37.5258241642,62.7947880557,1.10360466981,0.0,1.10360466981
 10/18  18:00:00,86.5154228998,3.23923719527,17.9780732059,0.0,26.8041601173,36.0181789539,1.10344260142,0.0,1.10344260142
 10/18  19:00:00,92.4221556858,3.13321411097,14.0944659132,0.128487705184,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/18  20:00:00,74.6098507519,3.12709387114,11.3972803261,1.10198466853,16.0824960704,28.0885557216,1.10331412064,0.0,1.10331412064
 10/18  21:00:00,73.5749426831,3.12709387114,9.72792760476,3.02082492546,16.0824960704,26.8041601173,1.10304451758,0.0,1.10304451758
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294861849,0.0,1.10294861849
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294923974,0.0,1.10294923974
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294922489,0.0,1.10294922489
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,80.3489014993,3.20083135961,16.3613656563,19.170104272,5.36083202345,21.4433280938,1.10301437397,0.0,1.10301437397
 10/19  07:00:00,86.977055409,3.12709387114,5.78874348287,19.4191589249,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,136.035659284,3.34992467352,8.66006187174,5.3664320468,48.2474882111,70.4033123869,2.18775577125,0.0,2.18775577125
 10/19  09:00:00,124.784378362,3.2134131843,9.10800145482,2.15229445957,48.2474882111,62.0547409583,1.1039703152,0.0,1.1039703152
 10/19  10:00:00,124.797753705,3.18967375062,12.3929322254,0.831071872456,48.2474882111,60.1281475517,2.18799847036,0.0,2.18799847036
 10/19  11:00:00,131.17571728,3.38758381795,17.2293875072,0.248076691866,48.2474882111,62.0547409583,2.1887236331,0.0,2.1887236331
 10/19  12:00:00,133.886775426,3.64346860813,20.2960501961,0.180935865284,48.2474882111,61.5103924513,2.18945435716,0.0,2.18945435716
 10/19  13:00:00,138.154935819,3.84760359325,22.3911684563,0.0,48.2474882111,63.6602354638,2.18944780325,0.0,2.18944780325
 10/19  14:00:00,136.010895217,3.74539140374,23.8814279562,0.0,48.2474882111,60.1281475517,1.10390597915,0.0,1.10390597915
 10/19  15:00:00,136.609688184,3.63015343757,24.5954588892,0.0,48.2474882111,60.1281475517,2.1877240405,0.0,2.1877240405
 10/19  16:00:00,140.546250717,3.78044622051,25.4918385301,0.0,48.2474882111,63.0180376616,1.10434960287,0.0,1.10434960287
 10/19  17:00:00,128.388022635,3.61080398135,24.4481663396,0.0,37.5258241642,62.7947880557,2.18748936808,0.0,2.18748936808
 10/19  18:00:00,92.3808787094,3.12709387114,21.4883390064,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/19  19:00:00,98.8132836245,3.12709387114,20.6202017969,0.0,26.8041601173,33.4493877451,1.10339712038,0.0,1.10339712038
 10/19  20:00:00,82.4589449587,3.12709387114,19.1842418982,1.1641173032,16.0824960704,28.0885557216,1.10337735629,0.0,1.10337735629
 10/19  21:00:00,82.1685779454,3.12709387114,18.7698278125,2.57255998003,16.0824960704,26.8041601173,1.10305034098,0.0,1.10305034098
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294916791,0.0,1.10294916791
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294983414,0.0,1.10294983414
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303951582,0.0,1.10303951582
 10/20  06:00:00,71.6765870736,3.22385827942,23.0142370445,3.82189153835,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,88.7725616601,3.12709387114,21.5904285622,5.41298009666,16.0824960704,32.6817896323,1.10339867533,0.0,1.10339867533
 10/20  08:00:00,146.754869019,3.37271142573,24.151185866,0.571731035172,48.2474882111,70.4033123869,2.18794258139,0.0,2.18794258139
 10/20  09:00:00,139.741760854,3.23437463782,26.1831736884,0.0135432647367,48.2474882111,62.0547409583,1.10400404216,0.0,1.10400404216
 10/20  10:00:00,140.814960506,3.2168710863,29.214013563,0.0,48.2474882111,60.1281475517,2.18814868904,0.0,2.18814868904
 10/20  11:00:00,145.583593213,3.37663493037,31.8962890196,0.0,48.2474882111,62.0547409583,1.1042546027,0.0,1.1042546027
 10/20  12:00:00,149.11096346,3.51738640725,35.827256296,0.0,48.2474882111,61.5103924513,3.27382222141,0.0,3.27382222141
 10/20  13:00:00,158.361789323,4.06899847246,42.3766270819,0.0,48.2474882111,63.6602354638,2.18918805454,0.0,2.18918805454
 10/20  14:00:00,157.987601933,4.18290789607,45.4206181798,0.0,48.2474882111,60.1281475517,1.10396448943,0.0,1.10396448943
 10/20  15:00:00,163.085783912,4.47332554802,50.2283825068,0.0,48.2474882111,60.1281475517,1.10387081788,0.0,1.10387081788
 10/20  16:00:00,169.205679703,4.72638319772,53.2053305382,0.0,48.2474882111,63.0180376616,2.18841645326,0.0,2.18841645326
 10/20  17:00:00,154.120620907,4.50482454251,49.286744051,0.0,37.5258241642,62.7947880557,1.10371994187,0.0,1.10371994187
 10/20  18:00:00,109.260525029,3.23556899878,38.2595101988,0.0,26.8041601173,36.0181789539,1.10358711994,0.0,1.10358711994
 10/20  19:00:00,114.00615393,3.13581598008,35.8043499932,0.0,26.8041601173,33.4493877451,1.10331690471,0.0,1.10331690471
 10/20  20:00:00,96.5512839373,3.12709387114,34.44069818,0.0,16.0824960704,28.0885557216,1.1033830562,0.0,1.1033830562
 10/20  21:00:00,95.7867418421,3.12709387114,34.9593980928,0.00115359640741,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302834446,0.0,1.10302834446
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294997031,0.0,1.10294997031
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295064365,0.0,1.10295064365
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305399771,0.0,1.10305399771
 10/21  06:00:00,78.4564245839,3.42251458851,33.0481280939,0.36918169003,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,79.4185979767,3.12709387114,33.2977239926,1.17426415071,5.36083202345,26.5809105114,1.1031344883,0.0,1.1031344883
 10/21  08:00:00,94.1642102632,3.12709387114,32.2855615581,0.6394098899,26.8041601173,31.2995447326,1.10327626322,0.0,1.10327626322
 10/21  09:00:00,94.832657933,3.12709387114,30.9143537845,0.431373025637,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/21  10:00:00,89.3945061452,3.12709387114,26.4965517369,0.374319988767,26.8041601173,32.583940337,1.10348289658,0.0,1.10348289658
 10/21  11:00:00,89.8115484802,3.12709387114,24.6194292626,0.420792490351,26.8041601173,34.8316326447,1.1034542645,0.0,1.1034542645
 10/21  12:00:00,88.2871225722,3.12709387114,24.2464313177,0.553760131687,26.8041601173,33.5472370403,1.1034706798,0.0,1.1034706798
 10/21  13:00:00,85.7938975859,3.12709387114,24.4446870603,0.431070611608,26.8041601173,30.9784458315,1.10343486114,0.0,1.10343486114
 10/21  14:00:00,59.1207711924,3.12709387114,24.7471292118,1.86515668928,8.04124803518,21.3317032909,1.10329063379,0.0,1.10329063379
 10/21  15:00:00,57.1894971201,3.12709387114,22.6603228929,3.30508454022,8.04124803518,20.0473076865,1.10319860654,0.0,1.10319860654
 10/21  16:00:00,56.6610133646,3.12709387114,19.8516340821,5.26419069444,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,48.3371923065,3.12709387114,15.8985091437,8.61364370888,2.68041601173,18.0090894769,1.1030295029,0.0,1.1030295029
 10/21  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301567624,0.0,1.10301567624
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291011566,0.0,1.10291011566
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295063861,0.0,1.10295063861
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291559937,0.0,1.10291559937
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296978802,0.0,1.10296978802
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291539509,0.0,1.10291539509
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291912613,0.0,1.10291912613
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298338078,0.0,1.10298338078
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298397412,0.0,1.10298397412
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291712818,0.0,1.10291712818
 10/22  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291990187,0.0,1.10291990187
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291674758,0.0,1.10291674758
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294942692,0.0,1.10294942692
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029516928,0.0,1.1029516928
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,119.367682006,3.12709387114,13.6695231773,60.9544647466,5.36083202345,21.4433280938,1.10311023029,0.0,1.10311023029
 10/23  07:00:00,112.099840752,3.12709387114,0.303768323895,50.0269194264,16.0824960704,32.6817896323,5.04100454143,3.93761034231,1.10339419912
 10/23  08:00:00,144.429148757,3.20419272466,3.26079992489,19.3049154154,48.2474882111,70.4033123869,1.10405692296,0.0,1.10405692296
 10/23  09:00:00,128.638983569,3.12709387114,6.30508436364,8.89613607075,48.2474882111,62.0547409583,2.18830321208,0.0,2.18830321208
 10/23  10:00:00,126.755519466,3.12709387114,10.1582573531,5.08609238519,48.2474882111,60.1281475517,1.10402568324,0.0,1.10402568324
 10/23  11:00:00,130.053832116,3.19665623601,13.7062122989,2.84029431739,48.2474882111,62.0547409583,2.18850664357,0.0,2.18850664357
 10/23  12:00:00,133.271401746,3.35230016011,18.3205782518,1.83220257753,48.2474882111,61.5103924513,2.18950985579,0.0,2.18950985579
 10/23  13:00:00,139.139327185,3.66885254564,23.0968720396,0.457438831083,48.2474882111,63.6602354638,2.18936758679,0.0,2.18936758679
 10/23  14:00:00,136.68888618,3.7044488864,24.6003614372,0.0,48.2474882111,60.1281475517,2.18831791954,0.0,2.18831791954
 10/23  15:00:00,138.81134406,3.70460763191,26.7226605713,0.0,48.2474882111,60.1281475517,1.10388770723,0.0,1.10388770723
 10/23  16:00:00,142.400163509,3.7385432222,27.3876543202,0.0,48.2474882111,63.0180376616,2.18835812917,0.0,2.18835812917
 10/23  17:00:00,128.899243643,3.57669190004,24.9934994287,0.0,37.5258241642,62.7947880557,1.10369137399,0.0,1.10369137399
 10/23  18:00:00,88.9628063722,3.12709387114,18.0145591399,0.0557075292136,26.8041601173,36.0181789539,1.10347169873,0.0,1.10347169873
 10/23  19:00:00,93.5818053331,3.12709387114,13.8904093384,1.49831416715,26.8041601173,33.4493877451,1.10328868418,0.0,1.10328868418
 10/23  20:00:00,80.5776647671,3.12709387114,12.623402919,5.84367609079,16.0824960704,28.0885557216,1.10337830458,0.0,1.10337830458
 10/23  21:00:00,80.6209695818,3.12709387114,11.0336787426,8.76110068626,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294895915,0.0,1.10294895915
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102945947,0.0,1.102945947
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295252707,0.0,1.10295252707
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305028354,0.0,1.10305028354
 10/24  06:00:00,86.6054714432,3.12709387114,15.0683892805,26.7933880801,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,94.5598965767,3.12709387114,6.37705146656,26.413692109,16.0824960704,32.6817896323,1.10346648509,0.0,1.10346648509
 10/24  08:00:00,138.853109032,3.2917935677,8.08914397481,8.81293079703,48.2474882111,70.4033123869,1.10396192896,0.0,1.10396192896
 10/24  09:00:00,128.363440999,3.16181225857,8.7890946033,6.10186487323,48.2474882111,62.0547409583,2.18806344644,0.0,2.18806344644
 10/24  10:00:00,127.296244315,3.13390376212,12.0307118126,3.74755288313,48.2474882111,60.1281475517,1.10413982946,0.0,1.10413982946
 10/24  11:00:00,131.25378414,3.20421023942,15.8358633584,1.90304127822,48.2474882111,62.0547409583,2.18875034207,0.0,2.18875034207
 10/24  12:00:00,132.486815083,3.28463523584,18.2081916501,1.2276674402,48.2474882111,61.5103924513,2.18933324849,0.0,2.18933324849
 10/24  13:00:00,134.005018926,3.31487549646,18.2355190612,0.538460599171,48.2474882111,63.6602354638,3.27391600991,0.0,3.27391600991
 10/24  14:00:00,129.407942149,3.22573782426,17.5126148008,0.2855136674,48.2474882111,60.1281475517,1.10392825614,0.0,1.10392825614
 10/24  15:00:00,130.358406687,3.35928142241,18.6150494072,0.0,48.2474882111,60.1281475517,1.1038473975,0.0,1.1038473975
 10/24  16:00:00,134.0948264,3.35892185713,19.4619385756,0.0,48.2474882111,63.0180376616,2.18840782878,0.0,2.18840782878
 10/24  17:00:00,123.874878145,3.44305929126,19.8963755841,0.206390955657,37.5258241642,62.7947880557,1.10372641317,0.0,1.10372641317
 10/24  18:00:00,91.2388258257,3.12709387114,17.1788968284,3.16738929422,26.8041601173,36.0181789539,1.10360029218,0.0,1.10360029218
 10/24  19:00:00,99.3832235575,3.12709387114,15.9052421823,5.28489954753,26.8041601173,33.4493877451,1.10333206203,0.0,1.10333206203
 10/24  20:00:00,85.7309284925,3.12709387114,15.1970195405,8.42332319479,16.0824960704,28.0885557216,1.10333252365,0.0,1.10333252365
 10/24  21:00:00,85.8330399461,3.12709387114,14.9436963647,10.0631534286,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306032226,0.0,1.10306032226
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029490533,0.0,1.1029490533
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294737187,0.0,1.10294737187
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305497174,0.0,1.10305497174
 10/25  06:00:00,83.4457466824,3.12709387114,19.9415738881,18.7604787117,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,95.8597725125,3.12709387114,15.6581459261,18.4324735852,16.0824960704,32.6817896323,1.10338163013,0.0,1.10338163013
 10/25  08:00:00,144.960361801,3.30623274034,17.9159586685,5.07892970059,48.2474882111,70.4033123869,2.18781047225,0.0,2.18781047225
 10/25  09:00:00,134.16633888,3.17267686614,18.1403752129,2.54261753779,48.2474882111,62.0547409583,1.10403034024,0.0,1.10403034024
 10/25  10:00:00,132.42093704,3.15124485894,19.8695693493,1.016046975,48.2474882111,60.1281475517,2.18824982595,0.0,2.18824982595
 10/25  11:00:00,135.975044553,3.24103065957,21.9334549919,0.489889637984,48.2474882111,62.0547409583,2.18861663436,0.0,2.18861663436
 10/25  12:00:00,139.531596273,3.46337856944,25.8287718003,0.473125146578,48.2474882111,61.5103924513,2.18943725086,0.0,2.18943725086
 10/25  13:00:00,145.424674682,3.80397781785,29.704533095,0.0,48.2474882111,63.6602354638,2.18951257292,0.0,2.18951257292
 10/25  14:00:00,141.302004577,3.47479271235,29.443136008,0.0,48.2474882111,60.1281475517,1.10394477209,0.0,1.10394477209
 10/25  15:00:00,141.785125112,3.42669696366,29.9743522915,0.0,48.2474882111,60.1281475517,2.18784896543,0.0,2.18784896543
 10/25  16:00:00,145.816479224,3.56854886862,30.9739643889,0.0,48.2474882111,63.0180376616,1.1042020995,0.0,1.1042020995
 10/25  17:00:00,134.89579176,3.51184526776,31.0548941787,0.0,37.5258241642,62.7947880557,2.18770169333,0.0,2.18770169333
 10/25  18:00:00,100.016705557,3.12709387114,29.124165854,0.0,26.8041601173,36.0181789539,1.10351541167,0.0,1.10351541167
 10/25  19:00:00,107.296929287,3.12709387114,29.0226021867,0.0812452727091,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,92.8434056514,3.12709387114,28.4052468561,2.32757303806,16.0824960704,28.0885557216,1.10330046614,0.0,1.10330046614
 10/25  21:00:00,92.4266534087,3.12709387114,27.8901764643,3.71028679156,16.0824960704,26.8041601173,1.10305813955,0.0,1.10305813955
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294995138,0.0,1.10294995138
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294796327,0.0,1.10294796327
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295395917,0.0,1.10295395917
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,75.4937455689,3.18115815769,28.1352958961,2.56069130381,5.36083202345,21.4433280938,1.1030229558,0.0,1.1030229558
 10/26  07:00:00,94.3490648437,3.12709387114,28.2321046648,4.3478071777,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/26  08:00:00,152.247953934,3.36024478412,30.0424306303,0.186037827524,48.2474882111,70.4033123869,2.18780020587,0.0,2.18780020587
 10/26  09:00:00,144.591243942,3.22495782061,31.0556168583,0.0,48.2474882111,62.0547409583,1.10405447447,0.0,1.10405447447
 10/26  10:00:00,143.709015657,3.20810604576,32.1168337548,0.0,48.2474882111,60.1281475517,2.188288374,0.0,2.188288374
 10/26  11:00:00,150.889633626,3.45975047612,37.1192138867,0.0,48.2474882111,62.0547409583,2.18858436304,0.0,2.18858436304
 10/26  12:00:00,155.056072034,3.64778563065,41.6419656473,0.0,48.2474882111,61.5103924513,2.18931330386,0.0,2.18931330386
 10/26  13:00:00,161.76840154,4.29577100153,45.5564667693,0.0,48.2474882111,63.6602354638,2.18946541283,0.0,2.18946541283
 10/26  14:00:00,153.991350197,4.01080321503,41.5964711247,0.0,48.2474882111,60.1281475517,2.18802384558,0.0,2.18802384558
 10/26  15:00:00,154.2444543,3.95851984008,41.9018586033,0.0,48.2474882111,60.1281475517,1.10387474866,0.0,1.10387474866
 10/26  16:00:00,160.569274651,4.0989504177,45.1963582662,0.0,48.2474882111,63.0180376616,2.18860816644,0.0,2.18860816644
 10/26  17:00:00,147.578840962,3.81785484001,43.4319338085,0.0,37.5258241642,62.7947880557,1.10366619358,0.0,1.10366619358
 10/26  18:00:00,108.158567908,3.13040348872,37.2627185871,0.0,26.8041601173,36.0181789539,1.1035297808,0.0,1.1035297808
 10/26  19:00:00,113.996411035,3.12709387114,35.803329207,0.0,26.8041601173,33.4493877451,1.10331161354,0.0,1.10331161354
 10/26  20:00:00,96.9043376809,3.12709387114,34.7306738942,0.0630780293549,16.0824960704,28.0885557216,1.10334930497,0.0,1.10334930497
 10/26  21:00:00,95.4051989938,3.12709387114,34.125025943,0.453982897882,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294840749,0.0,1.10294840749
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295459772,0.0,1.10295459772
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029546596,0.0,1.1029546596
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,81.6302132583,3.6309015551,36.2109382999,0.171773191994,5.36083202345,21.4433280938,1.10309414842,0.0,1.10309414842
 10/27  07:00:00,102.188145405,3.12709387114,39.7945828228,0.624409581207,16.0824960704,32.6817896323,1.10346261015,0.0,1.10346261015
 10/27  08:00:00,162.949029619,3.43965603786,40.8501328896,0.0,48.2474882111,70.4033123869,1.10404687184,0.0,1.10404687184
 10/27  09:00:00,155.297103255,3.39005440505,41.5963795867,0.0,48.2474882111,62.0547409583,2.18832209569,0.0,2.18832209569
 10/27  10:00:00,154.963387438,3.44725858583,43.1320529948,0.0,48.2474882111,60.1281475517,1.10405085645,0.0,1.10405085645
 10/27  11:00:00,160.886840394,3.66737637246,46.908794758,0.0,48.2474882111,62.0547409583,2.18860144408,0.0,2.18860144408
 10/27  12:00:00,162.142733296,3.62438031928,48.7520322204,0.0,48.2474882111,61.5103924513,2.18922550506,0.0,2.18922550506
 10/27  13:00:00,167.630806659,4.09764264559,51.6170002446,0.0,48.2474882111,63.6602354638,3.27413455799,0.0,3.27413455799
 10/27  14:00:00,157.514121578,3.99174319052,45.1383025304,0.0,48.2474882111,60.1281475517,1.10391145613,0.0,1.10391145613
 10/27  15:00:00,155.117574217,3.90588205172,42.8276163084,0.0,48.2474882111,60.1281475517,1.10383589263,0.0,1.10383589263
 10/27  16:00:00,159.323647019,3.96713287956,44.0825481727,0.0,48.2474882111,63.0180376616,2.1884239627,0.0,2.1884239627
 10/27  17:00:00,148.045827015,3.79810141971,43.9186732812,0.0,37.5258241642,62.7947880557,1.1037414534,0.0,1.1037414534
 10/27  18:00:00,105.611110738,3.12942532053,34.7162395851,0.0,26.8041601173,36.0181789539,1.10362117307,0.0,1.10362117307
 10/27  19:00:00,104.18977422,3.12709387114,25.983133228,0.0135591640073,26.8041601173,33.4493877451,1.10336224288,0.0,1.10336224288
 10/27  20:00:00,85.0781730501,3.12709387114,21.682094264,1.28549302884,16.0824960704,28.0885557216,1.10335780402,0.0,1.10335780402
 10/27  21:00:00,83.3482151173,3.12709387114,19.53962479,2.98240017447,16.0824960704,26.8041601173,1.10304985905,0.0,1.10304985905
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295417544,0.0,1.10295417544
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295319871,0.0,1.10295319871
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304661524,0.0,1.10304661524
