Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  06:00:00,77.1695049549,3.18563359995,20.9462740045,11.4209971391,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,72.7752502045,3.12709387114,11.1428813559,16.6857590152,5.36083202345,26.5809105114,1.10314670307,0.0,1.10314670307
 10/28  08:00:00,86.0461222011,3.12709387114,11.4841029522,13.3227804337,26.8041601173,31.2995447326,1.10330358348,0.0,1.10330358348
 10/28  09:00:00,85.609136097,3.12709387114,11.924966677,10.1972382971,26.8041601173,33.5472370403,1.10355151571,0.0,1.10355151571
 10/28  10:00:00,82.3189743211,3.12709387114,11.9572359623,7.83810393925,26.8041601173,32.583940337,1.1034286546,0.0,1.1034286546
 10/28  11:00:00,84.4076646624,3.12709387114,12.9971490736,6.63918886154,26.8041601173,34.8316326447,1.10357863114,0.0,1.10357863114
 10/28  12:00:00,86.1992128817,3.12709387114,14.8866448269,7.825636932,26.8041601173,33.5472370403,1.10344723025,0.0,1.10344723025
 10/28  13:00:00,84.403402899,3.12709387114,15.7587134653,7.72654951961,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,59.0737037858,3.12709387114,16.5225633235,10.0426551709,8.04124803518,21.3317032909,1.10342830998,0.0,1.10342830998
 10/28  15:00:00,59.9009549166,3.12709387114,17.5136909471,11.1631742826,8.04124803518,20.0473076865,1.10323581093,0.0,1.10323581093
 10/28  16:00:00,62.2564570858,3.12709387114,18.6775576659,12.0337108319,8.04124803518,20.3684065876,1.10324297311,0.0,1.10324297311
 10/28  17:00:00,59.1202498371,3.12709387114,19.6195940229,15.6756163603,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302299447,0.0,1.10302299447
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302536082,0.0,1.10302536082
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295522342,0.0,1.10295522342
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292183855,0.0,1.10292183855
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292283924,0.0,1.10292283924
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291432411,0.0,1.10291432411
 10/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291754113,0.0,1.10291754113
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298972114,0.0,1.10298972114
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,20.6121514953,0.172824871355,1.66797444775,0.0,2.68041601173,16.0824960704,1.10315887435,0.0,1.10315887435
 10/29  14:00:00,36.5912117568,1.86211456634,15.9577450143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,34.3590564892,1.7257403473,13.8619639658,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,29.4485449662,1.21654334396,9.46064944603,0.0,2.68041601173,16.0824960704,1.10297054894,0.0,1.10297054894
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292150567,0.0,1.10292150567
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301764999,0.0,1.10301764999
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291445721,0.0,1.10291445721
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295571746,0.0,1.10295571746
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301132433,0.0,1.10301132433
 10/30  06:00:00,83.8980349157,3.12870384185,16.1229015611,23.0298293013,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,91.4008000678,3.12709387114,5.6520145075,23.9796325591,16.0824960704,32.6817896323,1.10317802549,0.0,1.10317802549
 10/30  08:00:00,135.464472451,3.27082446417,7.9164636994,5.61794359572,48.2474882111,70.4033123869,2.18785359084,0.0,2.18785359084
 10/30  09:00:00,126.9957744,3.15949994437,10.3608569319,3.16474826018,48.2474882111,62.0547409583,1.10404665738,0.0,1.10404665738
 10/30  10:00:00,128.013368069,3.23471123238,14.7951374676,1.59944351217,48.2474882111,60.1281475517,2.18831190814,0.0,2.18831190814
 10/30  11:00:00,134.462550647,3.62773796327,20.0111207248,0.513022695659,48.2474882111,62.0547409583,2.18866222263,0.0,2.18866222263
 10/30  12:00:00,136.82070901,3.89640801741,22.8616829688,0.296297266788,48.2474882111,61.5103924513,2.18945784275,0.0,2.18945784275
 10/30  13:00:00,141.53481809,4.21923039155,25.3994239294,0.0,48.2474882111,63.6602354638,2.18935864636,0.0,2.18935864636
 10/30  14:00:00,140.02484938,4.1917466389,27.4490268842,0.0,48.2474882111,60.1281475517,2.18810946358,0.0,2.18810946358
 10/30  15:00:00,140.940363907,4.12464604385,28.4316420063,0.0,48.2474882111,60.1281475517,1.10399289,0.0,1.10399289
 10/30  16:00:00,143.404213641,3.98978758222,28.1404600918,0.0,48.2474882111,63.0180376616,2.18865990629,0.0,2.18865990629
 10/30  17:00:00,130.280741867,3.74018787379,26.2115016792,0.0,37.5258241642,62.7947880557,1.10367193223,0.0,1.10367193223
 10/30  18:00:00,95.2611811877,3.13327172226,21.8951303001,0.0,26.8041601173,36.0181789539,1.10355790143,0.0,1.10355790143
 10/30  19:00:00,97.8595158752,3.12709387114,19.6605096914,0.00592435620611,26.8041601173,33.4493877451,1.10329332777,0.0,1.10329332777
 10/30  20:00:00,81.2905620971,3.12709387114,17.7112400633,1.46873627659,16.0824960704,28.0885557216,1.10339697219,0.0,1.10339697219
 10/30  21:00:00,80.5858292511,3.12709387114,15.9744608543,3.78517824391,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299227686,0.0,1.10299227686
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295658488,0.0,1.10295658488
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295525238,0.0,1.10295525238
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306704911,0.0,1.10306704911
 10/31  06:00:00,73.2684933526,3.16539305975,20.3689887915,8.11751129001,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,90.4856161083,3.12709387114,15.8958864533,10.3532433204,16.0824960704,32.6817896323,1.10343923816,0.0,1.10343923816
 10/31  08:00:00,142.240858343,3.33760131294,17.77795905,2.46605728842,48.2474882111,70.4033123869,1.10407868262,0.0,1.10407868262
 10/31  09:00:00,132.989160783,3.20181312424,18.6058887659,0.870789629212,48.2474882111,62.0547409583,2.18814729331,0.0,2.18814729331
 10/31  10:00:00,132.100601699,3.17812086498,20.3382072701,0.200197706632,48.2474882111,60.1281475517,2.18827181446,0.0,2.18827181446
 10/31  11:00:00,137.266063951,3.27048132076,23.6849133665,0.0,48.2474882111,62.0547409583,2.18872305115,0.0,2.18872305115
 10/31  12:00:00,139.555240126,3.35927648599,26.4296428838,0.0,48.2474882111,61.5103924513,2.18964660913,0.0,2.18964660913
 10/31  13:00:00,150.519329467,3.55994126824,35.0432244297,0.0,48.2474882111,63.6602354638,2.18918965402,0.0,2.18918965402
 10/31  14:00:00,154.876130505,3.73248867904,42.7595659693,0.0,48.2474882111,60.1281475517,1.10394693968,0.0,1.10394693968
 10/31  15:00:00,157.896827218,4.07042121705,45.4423301439,0.0,48.2474882111,60.1281475517,2.18799550869,0.0,2.18799550869
 10/31  16:00:00,160.748557286,4.04554438557,45.4290469338,0.0,48.2474882111,63.0180376616,2.18875125726,0.0,2.18875125726
 10/31  17:00:00,145.70331259,3.7074496243,41.6668106516,0.0,37.5258241642,62.7947880557,1.10375570608,0.0,1.10375570608
 10/31  18:00:00,108.841929617,3.12840912801,35.4807413236,0.0,26.8041601173,36.0181789539,1.10349628232,0.0,1.10349628232
 10/31  19:00:00,112.590138168,3.12709387114,34.3970563404,0.0,26.8041601173,33.4493877451,1.10329234306,0.0,1.10329234306
 10/31  20:00:00,96.1256161797,3.12709387114,34.0114534518,0.00357697065038,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/31  21:00:00,85.3985758058,3.12709387114,23.7635966979,0.808788954988,16.0824960704,26.8041601173,1.10323187415,0.0,1.10323187415
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295731924,0.0,1.10295731924
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295587351,0.0,1.10295587351
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295788824,0.0,1.10295788824
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,82.0622248862,3.18056995183,18.3414920788,18.9235626442,5.36083202345,21.4433280938,1.10309554737,0.0,1.10309554737
 11/01  07:00:00,89.1527436087,3.12709387114,4.11863166425,20.7976256099,16.0824960704,32.6817896323,1.10348190372,0.0,1.10348190372
 11/01  08:00:00,135.273957636,3.28837305752,5.73568107421,7.59066281224,48.2474882111,70.4033123869,1.10409429197,0.0,1.10409429197
 11/01  09:00:00,125.099392848,3.15366131869,5.09641681873,6.53864544677,48.2474882111,62.0547409583,2.18824822991,0.0,2.18824822991
 11/01  10:00:00,122.822414068,3.12709387114,5.01357389145,6.29767044859,48.2474882111,60.1281475517,1.10414260041,0.0,1.10414260041
 11/01  11:00:00,125.025274324,3.17982542982,5.58804182709,5.94673780378,48.2474882111,62.0547409583,2.18884691521,0.0,2.18884691521
 11/01  12:00:00,127.277535552,3.24168062161,6.77874079512,7.4907933786,48.2474882111,61.5103924513,3.2742697587,0.0,3.2742697587
 11/01  13:00:00,127.322619293,3.25820418964,7.50407365546,4.6441776787,48.2474882111,63.6602354638,2.18946050782,0.0,2.18946050782
 11/01  14:00:00,123.320619999,3.16997049011,7.09821547313,4.66835817923,48.2474882111,60.1281475517,1.10393533382,0.0,1.10393533382
 11/01  15:00:00,124.011448512,3.17329048083,7.97912571839,4.47495645566,48.2474882111,60.1281475517,2.18788324494,0.0,2.18788324494
 11/01  16:00:00,128.205654414,3.26134549964,9.1680726168,4.50227033072,48.2474882111,63.0180376616,1.10425908596,0.0,1.10425908596
 11/01  17:00:00,119.615576739,3.34965062795,10.1571162202,5.77975757655,37.5258241642,62.7947880557,2.18770795357,0.0,2.18770795357
 11/01  18:00:00,92.9606394386,3.12709387114,8.66086156692,10.9399048353,26.8041601173,36.0181789539,1.10348909428,0.0,1.10348909428
 11/01  19:00:00,99.799229019,3.12709387114,8.35552525262,13.2506219388,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,88.3720981072,3.12709387114,7.37913377157,18.8823785784,16.0824960704,28.0885557216,1.10337453579,0.0,1.10337453579
 11/01  21:00:00,88.6148040001,3.12709387114,6.17905989936,21.6095539478,16.0824960704,26.8041601173,1.10308195111,0.0,1.10308195111
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295346272,0.0,1.10295346272
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295889222,0.0,1.10295889222
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295762827,0.0,1.10295762827
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,103.894776255,3.12709387114,15.6132362372,43.5378459356,5.36083202345,21.4433280938,1.103024272,0.0,1.103024272
 11/02  07:00:00,105.922278561,3.12709387114,3.46816586677,38.2176263598,16.0824960704,32.6817896323,1.10347865798,0.0,1.10347865798
 11/02  08:00:00,146.102410624,3.20336103254,5.20240654512,19.0374023546,48.2474882111,70.4033123869,1.10397037594,0.0,1.10397037594
 11/02  09:00:00,134.11954051,3.12709387114,5.58658921597,15.0951881592,48.2474882111,62.0547409583,2.18822478101,0.0,2.18822478101
 11/02  10:00:00,130.23366089,3.12709387114,5.76452263233,12.9579685299,48.2474882111,60.1281475517,1.10425250386,0.0,1.10425250386
 11/02  11:00:00,130.88786261,3.12743632329,6.67146353887,10.7782934845,48.2474882111,62.0547409583,2.18861880679,0.0,2.18861880679
 11/02  12:00:00,132.939930667,3.17802147846,7.92082336332,12.0747650686,48.2474882111,61.5103924513,2.18933483424,0.0,2.18933483424
 11/02  13:00:00,130.302034141,3.19860996933,8.68345407514,6.50380632737,48.2474882111,63.6602354638,3.27414306825,0.0,3.27414306825
 11/02  14:00:00,126.485196176,3.12709387114,8.66702442651,6.30700202194,48.2474882111,60.1281475517,1.10402820164,0.0,1.10402820164
 11/02  15:00:00,125.993809113,3.12893032211,8.83829834739,5.64250458676,48.2474882111,60.1281475517,2.18788803336,0.0,2.18788803336
 11/02  16:00:00,129.587653267,3.2136802489,9.43680274789,5.66320430363,48.2474882111,63.0180376616,1.10443562714,0.0,1.10443562714
 11/02  17:00:00,121.591818461,3.29922838226,9.73301369591,8.23052406892,37.5258241642,62.7947880557,2.18770193862,0.0,2.18770193862
 11/02  18:00:00,96.8838213253,3.12709387114,7.69500222964,15.8289460593,26.8041601173,36.0181789539,1.10353521249,0.0,1.10353521249
 11/02  19:00:00,103.715537464,3.12709387114,7.01546328988,18.5069923467,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,93.4103911342,3.12709387114,6.72093991641,24.5788654605,16.0824960704,28.0885557216,1.10332632974,0.0,1.10332632974
 11/02  21:00:00,93.3267600733,3.12709387114,6.04099700025,26.4595729201,16.0824960704,26.8041601173,1.10306170375,0.0,1.10306170375
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295795583,0.0,1.10295795583
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1027975574,0.0,1.1027975574
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295954483,0.0,1.10295954483
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,109.190462968,3.12709387114,15.9556982959,48.4910705898,5.36083202345,21.4433280938,1.10284285252,0.0,1.10284285252
 11/03  07:00:00,111.608898452,3.12709387114,6.68690882948,40.6855032878,16.0824960704,32.6817896323,1.10343139981,0.0,1.10343139981
 11/03  08:00:00,147.457043176,3.18224134487,8.52194982684,17.0936113127,48.2474882111,70.4033123869,1.10411405233,0.0,1.10411405233
 11/03  09:00:00,135.552731065,3.12709387114,8.31736066805,13.7976072619,48.2474882111,62.0547409583,2.1881144683,0.0,2.1881144683
 11/03  10:00:00,132.378350951,3.12709387114,8.73664902028,12.1305322032,48.2474882111,60.1281475517,1.10420164073,0.0,1.10420164073
 11/03  11:00:00,133.237842056,3.12709387114,9.25509757354,10.5449813476,48.2474882111,62.0547409583,2.18880112121,0.0,2.18880112121
 11/03  12:00:00,135.002686705,3.16433162498,10.4633499211,11.6086844021,48.2474882111,61.5103924513,2.18971889869,0.0,2.18971889869
 11/03  13:00:00,133.876781963,3.18278686908,11.1341612132,7.64367011185,48.2474882111,63.6602354638,3.2743569666,0.0,3.2743569666
 11/03  14:00:00,129.680713534,3.12709387114,11.5955795893,6.57396421707,48.2474882111,60.1281475517,1.10400155915,0.0,1.10400155915
 11/03  15:00:00,128.680365124,3.12709387114,11.9671527475,5.20204264894,48.2474882111,60.1281475517,2.18784347164,0.0,2.18784347164
 11/03  16:00:00,132.196675161,3.19789915229,12.5501676791,5.1746423631,48.2474882111,63.0180376616,1.10441746696,0.0,1.10441746696
 11/03  17:00:00,124.522695877,3.28388084846,13.0689408881,7.84082182596,37.5258241642,62.7947880557,2.18767566525,0.0,2.18767566525
 11/03  18:00:00,97.8179002065,3.12709387114,10.9992492319,13.4587779382,26.8041601173,36.0181789539,1.10352617303,0.0,1.10352617303
 11/03  19:00:00,104.630304576,3.12709387114,9.88149425971,16.5557284886,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,93.4424213559,3.12709387114,9.27298793272,22.058847666,16.0824960704,28.0885557216,1.103319757,0.0,1.103319757
 11/03  21:00:00,93.9624539769,3.12709387114,8.82946845706,24.306795367,16.0824960704,26.8041601173,1.10305953829,0.0,1.10305953829
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029594145,0.0,1.1029594145
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029569929,0.0,1.1029569929
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296028469,0.0,1.10296028469
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,116.671804915,3.12709387114,14.7504388703,57.1776719617,5.36083202345,21.4433280938,1.10303334216,0.0,1.10303334216
 11/04  07:00:00,98.7916837958,3.12709387114,1.24493738267,50.1328032464,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,99.3716172746,3.12709387114,2.06144432833,36.0709341311,26.8041601173,31.2995447326,1.10328143882,0.0,1.10328143882
 11/04  09:00:00,96.0747305757,3.12709387114,3.45118107101,29.1366183818,26.8041601173,33.5472370403,1.10348016728,0.0,1.10348016728
 11/04  10:00:00,89.6656685246,3.12709387114,5.3404468757,21.8015872294,26.8041601173,32.583940337,1.10349024241,0.0,1.10349024241
 11/04  11:00:00,89.3248332947,3.12709387114,6.28010485728,18.2734017102,26.8041601173,34.8316326447,1.10363246667,0.0,1.10363246667
 11/04  12:00:00,89.8669976815,3.12709387114,6.73247179206,19.6475947666,26.8041601173,33.5472370403,1.10353181582,0.0,1.10353181582
 11/04  13:00:00,88.2750875344,3.12709387114,6.62191922689,20.7350283935,26.8041601173,30.9784458315,1.10345888498,0.0,1.10345888498
 11/04  14:00:00,71.8369321596,3.12709387114,5.96124482273,33.3672020456,8.04124803518,21.3317032909,1.10330587569,0.0,1.10330587569
 11/04  15:00:00,73.6362063109,3.12709387114,5.96441314645,36.4477034775,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,75.5922397027,3.12709387114,6.04866045409,37.9983906606,8.04124803518,20.3684065876,1.10323685612,0.0,1.10323685612
 11/04  17:00:00,74.696024557,3.12709387114,5.95875979446,44.9122253086,2.68041601173,18.0090894769,1.10303175967,0.0,1.10303175967
 11/04  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302751919,0.0,1.10302751919
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310065737,0.0,1.10310065737
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295954751,0.0,1.10295954751
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292736483,0.0,1.10292736483
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302380443,0.0,1.10302380443
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029277935,0.0,1.1029277935
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292788339,0.0,1.10292788339
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299543781,0.0,1.10299543781
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029928286,0.0,1.1029928286
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292447,0.0,1.10292447
 11/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292409339,0.0,1.10292409339
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293417822,0.0,1.10293417822
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292595854,0.0,1.10292595854
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295912413,0.0,1.10295912413
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296168584,0.0,1.10296168584
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,138.166410089,3.12709387114,12.2379109055,83.6521384348,5.36083202345,21.4433280938,1.10302801411,0.0,1.10302801411
 11/06  08:00:00,107.272744967,3.12709387114,0.745793183692,54.6271321155,16.0824960704,32.6817896323,0.854705848396,0.834705848396,0.02
 11/06  09:00:00,142.92289876,3.12854003424,3.62263892268,17.5124791109,48.2474882111,70.4033123869,2.18772445097,0.0,2.18772445097
 11/06  10:00:00,130.533623991,3.12777983644,6.15971013998,10.935464751,48.2474882111,62.0547409583,2.18832237397,0.0,2.18832237397
 11/06  11:00:00,128.161682645,3.23036333294,9.67261542818,6.87462802724,48.2474882111,60.1281475517,1.1042035781,0.0,1.1042035781
 11/06  12:00:00,132.020664372,3.44338240968,13.062489764,5.2041229346,48.2474882111,62.0547409583,2.18883775172,0.0,2.18883775172
 11/06  13:00:00,134.927504616,3.57339405881,16.1170626309,5.47072717005,48.2474882111,61.5103924513,2.18980424232,0.0,2.18980424232
 11/06  14:00:00,136.147270433,3.75527600998,19.3681013169,1.1077293369,48.2474882111,63.6602354638,3.27424137156,0.0,3.27424137156
 11/06  15:00:00,132.132892851,3.62713675658,20.0593941373,0.0622860997536,48.2474882111,60.1281475517,1.10407238159,0.0,1.10407238159
 11/06  16:00:00,131.490444056,3.50634175631,19.6000264425,0.0,48.2474882111,60.1281475517,2.18800566885,0.0,2.18800566885
 11/06  17:00:00,133.496688168,3.3930997533,18.8296224477,0.0,48.2474882111,63.0180376616,1.10425935464,0.0,1.10425935464
 11/06  18:00:00,128.40794055,3.32066090118,16.3581156548,0.998111680263,37.5258241642,62.7947880557,2.18787445264,0.0,2.18787445264
 11/06  19:00:00,97.0941639892,3.12709387114,11.6001864849,4.73210446792,26.8041601173,36.0181789539,1.10351203362,0.0,1.10351203362
 11/06  20:00:00,97.3315120265,3.12709387114,9.08602649395,10.052403705,26.8041601173,33.4493877451,1.10329368126,0.0,1.10329368126
 11/06  21:00:00,85.8261910261,3.12709387114,7.05257344333,16.6630318255,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/06  22:00:00,87.1298913561,3.12709387114,5.22588875485,21.0778124484,16.0824960704,26.8041601173,1.10309816408,0.0,1.10309816408
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296031504,0.0,1.10296031504
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296220653,0.0,1.10296220653
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296110039,0.0,1.10296110039
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,118.398567655,3.12709387114,13.0250651813,63.0971417247,5.36083202345,21.4433280938,1.10306943038,0.0,1.10306943038
 11/07  08:00:00,93.6375306373,3.12709387114,0.319064147533,41.4186468219,16.0824960704,32.6817896323,3.93219383654,2.82873626777,1.10345756877
 11/07  09:00:00,138.07017654,3.18542141804,4.79517186591,11.4303425636,48.2474882111,70.4033123869,1.10410959631,0.0,1.10410959631
 11/07  10:00:00,130.301502391,3.139800254,10.490241385,6.36079148812,48.2474882111,62.0547409583,2.18828950233,0.0,2.18828950233
 11/07  11:00:00,131.738773611,3.34379865142,16.0551745553,3.95572454709,48.2474882111,60.1281475517,1.10418989842,0.0,1.10418989842
 11/07  12:00:00,136.874793942,3.66468333489,20.9800316787,1.91940966522,48.2474882111,62.0547409583,2.18901248272,0.0,2.18901248272
 11/07  13:00:00,140.119955352,3.89042718452,24.9309753996,1.53223201166,48.2474882111,61.5103924513,3.27434763921,0.0,3.27434763921
 11/07  14:00:00,142.763155949,4.03849248568,26.7174792615,0.0910204323221,48.2474882111,63.6602354638,2.18952019272,0.0,2.18952019272
 11/07  15:00:00,138.48696933,3.84458097647,26.2583124966,0.0,48.2474882111,60.1281475517,1.10411520222,0.0,1.10411520222
 11/07  16:00:00,137.752980897,3.70420317067,25.6647018697,0.0,48.2474882111,60.1281475517,2.18810564953,0.0,2.18810564953
 11/07  17:00:00,138.08732938,3.59048162279,23.2228817901,0.0,48.2474882111,63.0180376616,2.18868189363,0.0,2.18868189363
 11/07  18:00:00,130.172087049,3.40287328517,19.0381614495,0.0,37.5258241642,62.7947880557,1.10374888677,0.0,1.10374888677
 11/07  19:00:00,97.4525312027,3.12709387114,15.5273476303,1.16331053596,26.8041601173,36.0181789539,1.10349732633,0.0,1.10349732633
 11/07  20:00:00,96.0420749721,3.12709387114,14.1087351017,3.74025804275,26.8041601173,33.4493877451,1.10332018975,0.0,1.10332018975
 11/07  21:00:00,82.7549958344,3.12709387114,12.6320267247,8.01238335244,16.0824960704,28.0885557216,1.10337006382,0.0,1.10337006382
 11/07  22:00:00,82.6736539155,3.12709387114,11.170652058,10.6768117046,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296364231,0.0,1.10296364231
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296155079,0.0,1.10296155079
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296303399,0.0,1.10296303399
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307512191,0.0,1.10307512191
 11/08  07:00:00,89.4587602964,3.12709387114,15.1302250823,32.0521744649,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,79.2570503039,3.12709387114,7.21209951999,20.145131116,16.0824960704,32.6817896323,1.10346223473,0.0,1.10346223473
 11/08  09:00:00,138.084986536,3.24016388571,10.9629732959,5.22260866201,48.2474882111,70.4033123869,2.18812442848,0.0,2.18812442848
 11/08  10:00:00,130.3442878,3.171643408,14.0359810577,2.82599407104,48.2474882111,62.0547409583,1.10412378732,0.0,1.10412378732
 11/08  11:00:00,131.229906753,3.40898353254,17.9990169442,1.43783041942,48.2474882111,60.1281475517,2.18834809937,0.0,2.18834809937
 11/08  12:00:00,136.668853895,3.74561821565,22.0404474659,0.572118950265,48.2474882111,62.0547409583,2.1891461911,0.0,2.1891461911
 11/08  13:00:00,139.641160916,3.96308783228,25.4697631176,0.441989209872,48.2474882111,61.5103924513,2.18987497423,0.0,2.18987497423
 11/08  14:00:00,144.716909516,4.1680236585,28.6327220886,0.0,48.2474882111,63.6602354638,2.18952071951,0.0,2.18952071951
 11/08  15:00:00,142.145829171,3.99159972254,29.7701535914,0.0,48.2474882111,60.1281475517,2.1883292133,0.0,2.1883292133
 11/08  16:00:00,141.412280486,3.77244094608,29.2557636827,0.0,48.2474882111,60.1281475517,1.10394537355,0.0,1.10394537355
 11/08  17:00:00,142.328168502,3.57732434191,27.476878193,0.0,48.2474882111,63.0180376616,2.18840020114,0.0,2.18840020114
 11/08  18:00:00,135.781445143,3.43582190593,24.6145709235,0.0,37.5258241642,62.7947880557,1.10376606312,0.0,1.10376606312
 11/08  19:00:00,101.680850834,3.12709387114,20.8222384491,0.0967393487367,26.8041601173,36.0181789539,1.10367425051,0.0,1.10367425051
 11/08  20:00:00,98.5136169552,3.12709387114,19.2574058183,1.06312930933,26.8041601173,33.4493877451,1.10341524101,0.0,1.10341524101
 11/08  21:00:00,84.6295169824,3.12709387114,18.4676226327,4.05130859245,16.0824960704,28.0885557216,1.10343054923,0.0,1.10343054923
 11/08  22:00:00,83.5769277438,3.12709387114,16.8844192336,5.86631835731,16.0824960704,26.8041601173,1.10306837327,0.0,1.10306837327
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296343997,0.0,1.10296343997
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295919472,0.0,1.10295919472
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296352656,0.0,1.10296352656
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,75.5854901854,3.14713845444,19.6554041598,13.6336806932,5.36083202345,21.4433280938,1.10303656415,0.0,1.10303656415
 11/09  08:00:00,76.7242485031,3.12709387114,13.9890703144,10.8353585208,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/09  09:00:00,141.747286575,3.27517992672,17.8143827314,1.99848322534,48.2474882111,70.4033123869,2.1878821311,0.0,2.1878821311
 11/09  10:00:00,136.000116224,3.24949239583,21.9890708811,0.4508836836,48.2474882111,62.0547409583,2.18833581136,0.0,2.18833581136
 11/09  11:00:00,139.201142673,3.30514241857,27.5119243979,0.0,48.2474882111,60.1281475517,1.10422427797,0.0,1.10422427797
 11/09  12:00:00,145.443523603,3.49914855413,31.6337057853,0.0,48.2474882111,62.0547409583,2.18863129618,0.0,2.18863129618
 11/09  13:00:00,147.091439835,3.61522147267,33.7098976058,0.0,48.2474882111,61.5103924513,2.1894534125,0.0,2.1894534125
 11/09  14:00:00,151.805004808,3.81918224051,36.0696587984,0.0,48.2474882111,63.6602354638,3.2744927923,0.0,3.2744927923
 11/09  15:00:00,149.297599545,3.76304005949,37.1504836284,0.0,48.2474882111,60.1281475517,1.10397312689,0.0,1.10397312689
 11/09  16:00:00,149.54598483,3.77220108879,37.3897078845,0.0,48.2474882111,60.1281475517,2.18783203839,0.0,2.18783203839
 11/09  17:00:00,151.11474809,3.80409098624,36.0366911369,0.0,48.2474882111,63.0180376616,2.18870960657,0.0,2.18870960657
 11/09  18:00:00,144.363508321,3.52210785878,30.6430148153,0.0,37.5258241642,62.7947880557,1.10375759504,0.0,1.10375759504
 11/09  19:00:00,106.972285347,3.12709387114,26.2104123104,0.0,26.8041601173,36.0181789539,1.10351028717,0.0,1.10351028717
 11/09  20:00:00,102.827015756,3.12709387114,24.6163182474,0.0176156806451,26.8041601173,33.4493877451,1.1033156785,0.0,1.1033156785
 11/09  21:00:00,85.8547165421,3.12709387114,22.8777329328,0.866397852126,16.0824960704,28.0885557216,1.1033756697,0.0,1.1033756697
 11/09  22:00:00,84.0905367257,3.12709387114,21.5917401239,1.67260644899,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296383474,0.0,1.10296383474
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296234772,0.0,1.10296234772
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029645179,0.0,1.1029645179
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307007381,0.0,1.10307007381
 11/10  07:00:00,67.0142539205,3.23890552795,20.5130693505,4.11301216407,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,71.4929469432,3.12709387114,15.4465052041,4.14662207128,16.0824960704,32.6817896323,1.10349321759,0.0,1.10349321759
 11/10  09:00:00,139.888508899,3.30601019902,17.3517850346,0.571472973242,48.2474882111,70.4033123869,1.10406243474,0.0,1.10406243474
 11/10  10:00:00,132.1016358,3.1847382139,18.5835601146,0.0226682080098,48.2474882111,62.0547409583,2.18842960029,0.0,2.18842960029
 11/10  11:00:00,132.648085756,3.25528537587,21.0087245237,0.0,48.2474882111,60.1281475517,2.1884511998,0.0,2.1884511998
 11/10  12:00:00,137.868466671,3.52756511068,24.0302322966,0.0,48.2474882111,62.0547409583,2.18904551205,0.0,2.18904551205
 11/10  13:00:00,137.696326109,3.59187706072,24.3381282917,0.0,48.2474882111,61.5103924513,2.18980680096,0.0,2.18980680096
 11/10  14:00:00,140.856696088,3.86236566956,25.0781666494,0.0,48.2474882111,63.6602354638,2.18947472088,0.0,2.18947472088
 11/10  15:00:00,137.253113,3.82338065783,25.045656485,0.0,48.2474882111,60.1281475517,2.18829715845,0.0,2.18829715845
 11/10  16:00:00,135.74156504,3.77282332174,23.5846658615,0.0,48.2474882111,60.1281475517,1.1039366138,0.0,1.1039366138
 11/10  17:00:00,137.489367458,3.77064079502,22.4447606957,0.0,48.2474882111,63.0180376616,2.18866561968,0.0,2.18866561968
 11/10  18:00:00,133.684336223,3.57127108572,19.9146794903,0.0,37.5258241642,62.7947880557,1.10376918516,0.0,1.10376918516
 11/10  19:00:00,96.9726849239,3.12709387114,15.8640049084,0.346806979107,26.8041601173,36.0181789539,1.10367489796,0.0,1.10367489796
 11/10  20:00:00,94.3983550869,3.12709387114,14.9696464588,1.23562680049,26.8041601173,33.4493877451,1.10342660405,0.0,1.10342660405
 11/10  21:00:00,79.400908002,3.12709387114,14.0230805901,3.26724165467,16.0824960704,28.0885557216,1.10335798425,0.0,1.10335798425
 11/10  22:00:00,79.2870870221,3.12709387114,13.7489324454,4.71196442386,16.0824960704,26.8041601173,1.10307519862,0.0,1.10307519862
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294294268,0.0,1.10294294268
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293093366,0.0,1.10293093366
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302936297,0.0,1.10302936297
 11/11  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296227886,0.0,1.10296227886
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293016353,0.0,1.10293016353
 11/11  12:00:00,23.4102807978,0.604887049742,4.03404157188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,32.7951509342,1.8744776003,12.1493211577,0.0,2.68041601173,16.0824960704,1.10306210323,0.0,1.10306210323
 11/11  14:00:00,33.3994133448,1.96324530701,12.6648158616,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,34.0977419743,2.02208957115,13.3043002269,0.0,2.68041601173,16.0824960704,1.10288063089,0.0,1.10288063089
 11/11  16:00:00,25.1103151276,0.832695917742,5.50626703366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029296349,0.0,1.1029296349
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029279413,0.0,1.1029279413
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298066154,0.0,1.10298066154
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292627695,0.0,1.10292627695
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029220759,0.0,1.1029220759
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303722641,0.0,1.10303722641
 11/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293137234,0.0,1.10293137234
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296523683,0.0,1.10296523683
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,21.187094023,0.34564974271,2.07009210405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,23.1338809964,0.633691194968,3.72883762523,0.0,2.68041601173,16.0824960704,1.10305434828,0.0,1.10305434828
 11/12  15:00:00,22.818451747,0.576082904517,3.47101666627,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,21.2014768176,0.34564974271,2.08447489866,0.0,2.68041601173,16.0824960704,1.10296583785,0.0,1.10296583785
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296265417,0.0,1.10296265417
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029265905,0.0,1.1029265905
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292666963,0.0,1.10292666963
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296608492,0.0,1.10296608492
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296650531,0.0,1.10296650531
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030680473,0.0,1.1030680473
 11/13  07:00:00,122.153949202,3.12709387114,13.4868977355,63.9233573839,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,101.703406928,3.12709387114,0.0,49.80358726,16.0824960704,32.6817896323,18.4645550218,17.3611089876,1.10344603427
 11/13  09:00:00,138.536312511,3.15563247563,3.01713715855,13.7043021843,48.2474882111,70.4033123869,1.45346400126,0.349296823525,1.10416717774
 11/13  10:00:00,128.875124064,3.12952213434,8.66750766376,6.76742500265,48.2474882111,62.0547409583,2.18840447296,0.0,2.18840447296
 11/13  11:00:00,129.31060469,3.27860309084,13.4717359769,4.17618976569,48.2474882111,60.1281475517,2.1884529038,0.0,2.1884529038
 11/13  12:00:00,133.077721631,3.54708600388,16.8545051844,2.3654611794,48.2474882111,62.0547409583,2.18933163046,0.0,2.18933163046
 11/13  13:00:00,134.905528457,3.73899198739,19.0187711476,2.38144456509,48.2474882111,61.5103924513,2.1897630036,0.0,2.1897630036
 11/13  14:00:00,136.903807689,3.89428524398,20.876435987,0.216922688812,48.2474882111,63.6602354638,2.1895523641,0.0,2.1895523641
 11/13  15:00:00,133.261771594,3.75572485929,21.1219708777,0.0,48.2474882111,60.1281475517,2.1884678777,0.0,2.1884678777
 11/13  16:00:00,132.233583317,3.61891900672,20.2305884537,0.0,48.2474882111,60.1281475517,2.18784874366,0.0,2.18784874366
 11/13  17:00:00,133.03421586,3.47845710661,18.2817927863,0.0,48.2474882111,63.0180376616,1.10448360236,0.0,1.10448360236
 11/13  18:00:00,129.900116109,3.36453899355,16.0216185271,0.31557294058,37.5258241642,62.7947880557,2.18799470941,0.0,2.18799470941
 11/13  19:00:00,97.0741043527,3.12709387114,13.3868420983,2.92538921802,26.8041601173,36.0181789539,1.10350891537,0.0,1.10350891537
 11/13  20:00:00,95.6498823288,3.12709387114,11.5054895478,5.95131095333,26.8041601173,33.4493877451,1.10329972948,0.0,1.10329972948
 11/13  21:00:00,83.1694224778,3.12709387114,9.85293030239,11.2059064181,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/13  22:00:00,83.8126072547,3.12709387114,9.05580542731,13.9306116746,16.0824960704,26.8041601173,1.10310862426,0.0,1.10310862426
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296221398,0.0,1.10296221398
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296657457,0.0,1.10296657457
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296730348,0.0,1.10296730348
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,93.838601042,3.12709387114,15.08118496,34.0137219994,5.36083202345,21.4433280938,1.10308576081,0.0,1.10308576081
 11/14  08:00:00,88.3318522056,3.12709387114,6.76269704223,29.6693354955,16.0824960704,32.6817896323,1.10352565855,0.0,1.10352565855
 11/14  09:00:00,138.221107574,3.22151843684,9.59033806272,6.7500103821,48.2474882111,70.4033123869,1.10411860264,0.0,1.10411860264
 11/14  10:00:00,129.801559946,3.12709387114,12.8122256879,3.55157112358,48.2474882111,62.0547409583,2.18832329707,0.0,2.18832329707
 11/14  11:00:00,130.168365201,3.24574681225,16.6603915511,1.87815098127,48.2474882111,60.1281475517,2.18839356434,0.0,2.18839356434
 11/14  12:00:00,134.258255177,3.47474470868,19.6629868066,0.809854398541,48.2474882111,62.0547409583,2.18904155252,0.0,2.18904155252
 11/14  13:00:00,136.653517114,3.76833412456,22.4173870385,0.701475194777,48.2474882111,61.5103924513,2.18986346518,0.0,2.18986346518
 11/14  14:00:00,140.119904344,3.93466208784,24.2690784875,0.0,48.2474882111,63.6602354638,2.18957345837,0.0,2.18957345837
 11/14  15:00:00,136.62137458,3.83682633272,24.4004723903,0.0,48.2474882111,60.1281475517,2.18842208275,0.0,2.18842208275
 11/14  16:00:00,135.241752841,3.67684774819,23.1808292358,0.0,48.2474882111,60.1281475517,1.10401053742,0.0,1.10401053742
 11/14  17:00:00,136.074093729,3.56026014675,21.2398676153,0.0,48.2474882111,63.0180376616,2.18859775504,0.0,2.18859775504
 11/14  18:00:00,132.244301917,3.41441181093,18.6216479207,0.0098565376686,37.5258241642,62.7947880557,2.18759839649,0.0,2.18759839649
 11/14  19:00:00,97.5937923588,3.12709387114,15.4478235197,1.38409580271,26.8041601173,36.0181789539,1.10353520651,0.0,1.10353520651
 11/14  20:00:00,95.9965281596,3.12709387114,13.7769621652,4.02648416671,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/14  21:00:00,82.2821562531,3.12709387114,11.731735246,8.43983524989,16.0824960704,28.0885557216,1.10334099153,0.0,1.10334099153
 11/14  22:00:00,82.4340249539,3.12709387114,10.3966548559,11.2111799452,16.0824960704,26.8041601173,1.10307862571,0.0,1.10307862571
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029668144,0.0,1.1029668144
