Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029656025,0.0,1.1029656025
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296775896,0.0,1.10296775896
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,97.2658768742,3.12709387114,15.4538778443,37.0683049475,5.36083202345,21.4433280938,1.10304106805,0.0,1.10304106805
 11/15  08:00:00,86.5370961928,3.12709387114,2.37714209001,32.2601344349,16.0824960704,32.6817896323,1.10345300148,0.0,1.10345300148
 11/15  09:00:00,135.649702218,3.23263538407,5.81342969745,7.94439644461,48.2474882111,70.4033123869,1.1041382717,0.0,1.1041382717
 11/15  10:00:00,126.390542875,3.14878519237,8.24831265806,4.68277576093,48.2474882111,62.0547409583,2.18842373757,0.0,2.18842373757
 11/15  11:00:00,126.578971394,3.35287662983,11.8930483848,2.94897052206,48.2474882111,60.1281475517,2.18846945182,0.0,2.18846945182
 11/15  12:00:00,130.88133211,3.67076996778,15.1082735148,1.79161936383,48.2474882111,62.0547409583,2.18888771246,0.0,2.18888771246
 11/15  13:00:00,132.62105104,3.86389369409,17.1906678191,1.80016877039,48.2474882111,61.5103924513,2.1897256521,0.0,2.1897256521
 11/15  14:00:00,133.450847959,3.92760564462,17.4918563125,0.115222233142,48.2474882111,63.6602354638,2.18976568805,0.0,2.18976568805
 11/15  15:00:00,128.133087178,3.53643082004,16.2125805014,0.0,48.2474882111,60.1281475517,2.18830981532,0.0,2.18830981532
 11/15  16:00:00,128.78600477,3.5310916758,16.8708372374,0.0,48.2474882111,60.1281475517,1.10395697948,0.0,1.10395697948
 11/15  17:00:00,130.782040697,3.45894294141,16.0491317889,0.0,48.2474882111,63.0180376616,2.18849654548,0.0,2.18849654548
 11/15  18:00:00,127.730007465,3.40157615939,13.8227019181,0.307343740005,37.5258241642,62.7947880557,1.10382841373,0.0,1.10382841373
 11/15  19:00:00,95.0389161588,3.12709387114,10.5832294809,3.69381364151,26.8041601173,36.0181789539,1.10376712145,0.0,1.10376712145
 11/15  20:00:00,93.8602214274,3.12709387114,8.47616553737,7.19097406246,26.8041601173,33.4493877451,1.10348685042,0.0,1.10348685042
 11/15  21:00:00,81.8264609499,3.12709387114,7.2415763352,12.4742988575,16.0824960704,28.0885557216,1.10342405932,0.0,1.10342405932
 11/15  22:00:00,83.2193513198,3.12709387114,6.97225971597,15.4209014509,16.0824960704,26.8041601173,1.10308449397,0.0,1.10308449397
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296800272,0.0,1.10296800272
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296827113,0.0,1.10296827113
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296561376,0.0,1.10296561376
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,110.673378793,3.12709387114,13.8265860283,52.1030986818,5.36083202345,21.4433280938,1.10304635121,0.0,1.10304635121
 11/16  08:00:00,93.8824213562,3.12709387114,0.14083941441,41.8417622739,16.0824960704,32.6817896323,4.26631806607,3.16278785868,1.10353020739
 11/16  09:00:00,136.290870884,3.21579662926,2.09175318768,12.3240803749,48.2474882111,70.4033123869,1.18749247931,0.0833980259287,1.10409445339
 11/16  10:00:00,124.407380753,3.12709387114,3.78312343485,7.18649418319,48.2474882111,62.0547409583,2.18837986245,0.0,2.18837986245
 11/16  11:00:00,123.360033751,3.21851070785,6.49517832182,5.26226886461,48.2474882111,60.1281475517,2.1884375936,0.0,2.1884375936
 11/16  12:00:00,127.294510686,3.48050002317,9.48091855644,4.02242284299,48.2474882111,62.0547409583,2.18886782434,0.0,2.18886782434
 11/16  13:00:00,130.215341415,3.68873263647,12.3407109347,4.41957708775,48.2474882111,61.5103924513,2.18972096945,0.0,2.18972096945
 11/16  14:00:00,131.018604582,3.87626998626,14.3504913501,0.875679476986,48.2474882111,63.6602354638,2.18977250771,0.0,2.18977250771
 11/16  15:00:00,127.247408096,3.71629394999,15.0889576018,0.0580806870786,48.2474882111,60.1281475517,2.18832310049,0.0,2.18832310049
 11/16  16:00:00,127.50375282,3.5431867968,15.5764901659,0.0,48.2474882111,60.1281475517,1.10396659463,0.0,1.10396659463
 11/16  17:00:00,129.33757241,3.4471912358,14.5965355345,0.0198796734316,48.2474882111,63.0180376616,2.1885268336,0.0,2.1885268336
 11/16  18:00:00,126.993459574,3.38731939642,12.1318417787,1.27591275159,37.5258241642,62.7947880557,1.10389369668,0.0,1.10389369668
 11/16  19:00:00,94.6895891856,3.12709387114,8.27410918364,5.65360696554,26.8041601173,36.0181789539,2.18730590436,0.0,2.18730590436
 11/16  20:00:00,94.4345087153,3.12709387114,6.51456229117,9.72686459654,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/16  21:00:00,82.8678225571,3.12709387114,4.68721623087,16.070020569,16.0824960704,28.0885557216,1.10344088965,0.0,1.10344088965
 11/16  22:00:00,84.3242260963,3.12709387114,3.52991263229,19.9681233112,16.0824960704,26.8041601173,1.10307482819,0.0,1.10307482819
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296607156,0.0,1.10296607156
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296891261,0.0,1.10296891261
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296941884,0.0,1.10296941884
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,116.479823405,3.12709387114,13.3768007567,58.359328566,5.36083202345,21.4433280938,1.10304116168,0.0,1.10304116168
 11/17  08:00:00,98.4532844612,3.12709387114,1.23463599427,45.3188287991,16.0824960704,32.6817896323,3.34622076343,2.24276447756,1.10345628586
 11/17  09:00:00,139.942635304,3.20487300909,6.2929780946,11.7855435086,48.2474882111,70.4033123869,1.10413383094,0.0,1.10413383094
 11/17  10:00:00,129.45193113,3.12709387114,10.1814683288,5.83269966683,48.2474882111,62.0547409583,2.18846666367,0.0,2.18846666367
 11/17  11:00:00,129.533351018,3.26038195574,14.2827090926,3.60618411246,48.2474882111,60.1281475517,2.18853621251,0.0,2.18853621251
 11/17  12:00:00,134.302500725,3.57057202567,18.4884357219,1.93282371445,48.2474882111,62.0547409583,2.18898202379,0.0,2.18898202379
 11/17  13:00:00,136.950925225,3.76965270619,21.5976121148,1.81733964775,48.2474882111,61.5103924513,2.18984954604,0.0,2.18984954604
 11/17  14:00:00,140.293208854,3.94495120222,24.2701583575,0.161935525761,48.2474882111,63.6602354638,2.18959180159,0.0,2.18959180159
 11/17  15:00:00,137.091599888,3.82759879847,24.8799252325,0.0,48.2474882111,60.1281475517,2.18846079142,0.0,2.18846079142
 11/17  16:00:00,136.256879527,3.66094748027,24.2118561901,0.0,48.2474882111,60.1281475517,1.10403941036,0.0,1.10403941036
 11/17  17:00:00,136.544887432,3.51691959742,21.7540018675,0.0,48.2474882111,63.0180376616,2.18868863433,0.0,2.18868863433
 11/17  18:00:00,130.257397632,3.39871961016,16.5418986282,0.118393746583,37.5258241642,62.7947880557,2.1877276468,0.0,2.1877276468
 11/17  19:00:00,96.6255644736,3.12709387114,13.2128594476,2.65083198955,26.8041601173,36.0181789539,1.10358845665,0.0,1.10358845665
 11/17  20:00:00,95.6505626296,3.12709387114,11.9372289999,5.52025180215,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,82.74670373,3.12709387114,10.0615371371,10.5745808356,16.0824960704,28.0885557216,1.10338989585,0.0,1.10338989585
 11/17  22:00:00,83.3519165854,3.12709387114,9.08627502891,13.4394514037,16.0824960704,26.8041601173,1.1031016256,0.0,1.1031016256
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296942622,0.0,1.10296942622
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296962909,0.0,1.10296962909
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296634923,0.0,1.10296634923
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,96.2687446178,3.12709387114,14.8370542464,36.6879962889,5.36083202345,21.4433280938,1.10308310129,0.0,1.10308310129
 11/18  08:00:00,74.1671354551,3.12709387114,5.71476027125,33.3750986837,5.36083202345,26.5809105114,1.10318054341,0.0,1.10318054341
 11/18  09:00:00,88.0304953418,3.12709387114,7.87537853723,18.9158779895,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/18  10:00:00,87.8048664868,3.12709387114,11.1349349344,13.1830004296,26.8041601173,33.5472370403,1.10358804648,0.0,1.10358804648
 11/18  11:00:00,85.5936039592,3.12709387114,13.3502351308,9.7197344088,26.8041601173,32.583940337,1.10354929048,0.0,1.10354929048
 11/18  12:00:00,87.6657895996,3.12709387114,15.4876902977,7.40677257465,26.8041601173,34.8316326447,1.10367899357,0.0,1.10367899357
 11/18  13:00:00,85.7205148096,3.12709387114,16.1990300951,6.03455359167,26.8041601173,33.5472370403,1.10357836937,0.0,1.10357836937
 11/18  14:00:00,81.5121157264,3.12709387114,17.0645009445,3.52947486793,26.8041601173,30.9784458315,1.10350802238,0.0,1.10350802238
 11/18  15:00:00,55.5659201568,3.12709387114,17.4960090676,5.56142579791,8.04124803518,21.3317032909,1.10342862826,0.0,1.10342862826
 11/18  16:00:00,55.1328144279,3.12709387114,16.8948898,7.01383494101,8.04124803518,20.0473076865,1.10327442393,0.0,1.10327442393
 11/18  17:00:00,56.0532664028,3.12709387114,16.7490582255,7.75901958931,8.04124803518,20.3684065876,1.10331121683,0.0,1.10331121683
 11/18  18:00:00,64.1710113619,3.12709387114,14.1086458073,16.3679927673,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030475223,0.0,1.1030475223
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304658547,0.0,1.10304658547
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297098559,0.0,1.10297098559
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029328357,0.0,1.1029328357
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292689485,0.0,1.10292689485
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304840261,0.0,1.10304840261
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298051032,0.0,1.10298051032
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297013435,0.0,1.10297013435
 11/19  13:00:00,22.2736214625,0.519042333384,2.98322695291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,25.8515992294,1.04041545267,6.03983160056,0.0,2.68041601173,16.0824960704,1.10315911986,0.0,1.10315911986
 11/19  15:00:00,27.2228193363,1.218944129,7.23252303108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301022639,0.0,1.10301022639
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293310345,0.0,1.10293310345
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293514162,0.0,1.10293514162
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293496008,0.0,1.10293496008
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297112229,0.0,1.10297112229
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029702965,0.0,1.1029702965
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309119199,0.0,1.10309119199
 11/20  07:00:00,128.882317364,3.12709387114,12.6565278119,71.4820954697,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,108.309521115,3.12709387114,1.27869670168,55.131004745,16.0824960704,32.6817896323,1.25361695369,0.150098533161,1.10351842053
 11/20  09:00:00,150.213438872,3.12893537915,4.03192255886,24.393340242,48.2474882111,70.4033123869,2.18832291407,0.0,2.18832291407
 11/20  10:00:00,131.232963331,3.12709387114,7.28389800938,10.5113021866,48.2474882111,62.0547409583,1.10432550941,0.0,1.10432550941
 11/20  11:00:00,127.657125447,3.12709387114,9.41415660982,6.73179910884,48.2474882111,60.1281475517,2.18859051629,0.0,2.18859051629
 11/20  12:00:00,130.960232872,3.20747796443,12.4219528036,5.02013284052,48.2474882111,62.0547409583,2.18923270445,0.0,2.18923270445
 11/20  13:00:00,134.85761359,3.4366356984,16.3070668425,5.3475902921,48.2474882111,61.5103924513,2.19002492245,0.0,2.19002492245
 11/20  14:00:00,136.067701166,3.62558871217,19.4555423257,1.07040635964,48.2474882111,63.6602354638,3.27486871441,0.0,3.27486871441
 11/20  15:00:00,133.70439678,3.61890367069,21.5074277709,0.193989481138,48.2474882111,60.1281475517,1.10411676292,0.0,1.10411676292
 11/20  16:00:00,133.850983052,3.50631900968,21.9290905151,0.0314976703017,48.2474882111,60.1281475517,2.18820632609,0.0,2.18820632609
 11/20  17:00:00,134.442706726,3.39484251484,19.7309747911,0.0429234538163,48.2474882111,63.0180376616,2.18868964752,0.0,2.18868964752
 11/20  18:00:00,131.833780608,3.32282409147,17.0126101911,1.29996067804,37.5258241642,62.7947880557,1.10382606033,0.0,1.10382606033
 11/20  19:00:00,98.4760051573,3.12709387114,12.878912719,4.83521940192,26.8041601173,36.0181789539,1.10362681438,0.0,1.10362681438
 11/20  20:00:00,97.4255339753,3.12709387114,10.6774538099,8.55499833774,26.8041601173,33.4493877451,1.10333264673,0.0,1.10333264673
 11/20  21:00:00,85.3762431388,3.12709387114,8.65082304784,14.6148343337,16.0824960704,28.0885557216,1.10346108901,0.0,1.10346108901
 11/20  22:00:00,86.4185216097,3.12709387114,6.33908652731,19.2532449295,16.0824960704,26.8041601173,1.10307368013,0.0,1.10307368013
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297078715,0.0,1.10297078715
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296959646,0.0,1.10296959646
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303357948,0.0,1.10303357948
 11/21  07:00:00,110.488389388,3.12709387114,13.8024480865,51.9422472189,5.36083202345,21.4433280938,1.10304343187,0.0,1.10304343187
 11/21  08:00:00,95.9708859279,3.12709387114,2.20068589924,41.8703803608,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/21  09:00:00,138.032987329,3.19093623667,4.99424294726,11.1885674528,48.2474882111,70.4033123869,2.18805503535,0.0,2.18805503535
 11/21  10:00:00,129.252097174,3.14560832106,9.9795236394,5.81629595029,48.2474882111,62.0547409583,2.18854431489,0.0,2.18854431489
 11/21  11:00:00,131.493776155,3.38746737561,16.4416130361,3.28061988593,48.2474882111,60.1281475517,1.10419248163,0.0,1.10419248163
 11/21  12:00:00,137.359672849,3.73238923139,21.7564333018,1.56018105193,48.2474882111,62.0547409583,2.18916935214,0.0,2.18916935214
 11/21  13:00:00,140.45895067,3.96075242086,25.3870475929,1.34482989959,48.2474882111,61.5103924513,3.27495473966,0.0,3.27495473966
 11/21  14:00:00,144.658126532,4.1481006847,28.5226684414,0.0711936366615,48.2474882111,63.6602354638,2.18980766705,0.0,2.18980766705
 11/21  15:00:00,141.170766097,4.01097517043,28.7757150699,0.0,48.2474882111,60.1281475517,2.18838584539,0.0,2.18838584539
 11/21  16:00:00,139.383585576,3.83927450553,27.160235214,0.0,48.2474882111,60.1281475517,1.10401276996,0.0,1.10401276996
 11/21  17:00:00,139.7604508,3.67423992032,24.8122449125,0.0,48.2474882111,63.0180376616,2.18867392122,0.0,2.18867392122
 11/21  18:00:00,134.049698895,3.4278555061,20.4234577415,0.0,37.5258241642,62.7947880557,2.18774170981,0.0,2.18774170981
 11/21  19:00:00,97.3660604354,3.12709387114,15.5135975898,1.0905898092,26.8041601173,36.0181789539,1.10360531368,0.0,1.10360531368
 11/21  20:00:00,95.6119328095,3.12709387114,13.5812760213,3.83757496068,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/21  21:00:00,82.8488850894,3.12709387114,13.1074649446,7.63083438748,16.0824960704,28.0885557216,1.10340910349,0.0,1.10340910349
 11/21  22:00:00,83.2706441436,3.12709387114,12.4883455113,9.95610847946,16.0824960704,26.8041601173,1.10311442346,0.0,1.10311442346
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296926299,0.0,1.10296926299
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297142858,0.0,1.10297142858
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297228891,0.0,1.10297228891
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,96.8628771962,3.12709387114,14.5102635583,37.6089195554,5.36083202345,21.4433280938,1.10311867872,0.0,1.10311867872
 11/22  08:00:00,86.4846819597,3.12709387114,1.32983776676,33.2550245251,16.0824960704,32.6817896323,1.10348374545,0.0,1.10348374545
 11/22  09:00:00,135.038311829,3.22984021546,4.44317316797,8.706057754,48.2474882111,70.4033123869,1.10423556948,0.0,1.10423556948
 11/22  10:00:00,124.887561134,3.14322158499,6.32302080502,5.11064948064,48.2474882111,62.0547409583,2.18838100965,0.0,2.18838100965
 11/22  11:00:00,124.449586876,3.36513080473,9.28604184601,3.41433836793,48.2474882111,60.1281475517,2.18853297727,0.0,2.18853297727
 11/22  12:00:00,129.104933792,3.68535136385,12.9596558961,2.14925726897,48.2474882111,62.0547409583,2.18893409102,0.0,2.18893409102
 11/22  13:00:00,131.339855828,3.89903159486,15.3926691368,2.28183433994,48.2474882111,61.5103924513,2.19010890908,0.0,2.19010890908
 11/22  14:00:00,133.831647542,4.07559802961,17.5992536609,0.240632082206,48.2474882111,63.6602354638,3.27483536146,0.0,3.27483536146
 11/22  15:00:00,130.632178794,3.910499224,18.3376037127,0.0,48.2474882111,60.1281475517,1.10401129467,0.0,1.10401129467
 11/22  16:00:00,130.577728522,3.74978155968,18.4438711057,0.0,48.2474882111,60.1281475517,2.18800439053,0.0,2.18800439053
 11/22  17:00:00,132.74989874,3.59724666514,17.8786861083,0.0,48.2474882111,63.0180376616,2.1890840396,0.0,2.1890840396
 11/22  18:00:00,128.43561341,3.41838041961,14.5075203188,0.311327024385,37.5258241642,62.7947880557,1.10379842464,0.0,1.10379842464
 11/22  19:00:00,93.853700555,3.12709387114,10.0382210672,3.05360645139,26.8041601173,36.0181789539,1.10358565063,0.0,1.10358565063
 11/22  20:00:00,92.6505964272,3.12709387114,7.91423845753,6.5432761421,26.8041601173,33.4493877451,1.10334120179,0.0,1.10334120179
 11/22  21:00:00,80.8075310694,3.12709387114,6.51273257659,12.1842127356,16.0824960704,28.0885557216,1.10340836335,0.0,1.10340836335
 11/22  22:00:00,81.9075816012,3.12709387114,5.11442342509,15.9669680232,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302560258,0.0,1.10302560258
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293542495,0.0,1.10293542495
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292800881,0.0,1.10292800881
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030480363,0.0,1.1030480363
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297128023,0.0,1.10297128023
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293717356,0.0,1.10293717356
 11/23  12:00:00,23.1615677169,0.584495856479,3.80571968425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,31.3457712778,1.68100902242,10.8934100792,0.0,2.68041601173,16.0824960704,1.10305336951,0.0,1.10305336951
 11/23  14:00:00,33.5183632821,1.98731567884,12.7596954271,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,36.7278804622,2.36130891614,15.5952193699,0.0,2.68041601173,16.0824960704,1.10307013559,0.0,1.10307013559
 11/23  16:00:00,23.6354847005,0.633691194968,4.2304413293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297086844,0.0,1.10297086844
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293184227,0.0,1.10293184227
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298710998,0.0,1.10298710998
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029713588,0.0,1.1029713588
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297223951,0.0,1.10297223951
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307253696,0.0,1.10307253696
 11/24  07:00:00,96.9229768382,3.12709387114,15.5562848388,36.6229979169,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,93.7439270783,3.12709387114,8.14093472805,31.2358393491,16.0824960704,32.6817896323,1.10326520299,0.0,1.10326520299
 11/24  09:00:00,141.865658796,3.16934816171,11.1409606963,8.89610924575,48.2474882111,70.4033123869,2.18823083178,0.0,2.18823083178
 11/24  10:00:00,132.088605578,3.12792987503,15.0090193378,3.64098710175,48.2474882111,62.0547409583,2.18867556079,0.0,2.18867556079
 11/24  11:00:00,132.880317655,3.31187574694,19.1908419115,1.99352413949,48.2474882111,60.1281475517,1.1043800291,0.0,1.1043800291
 11/24  12:00:00,136.998880407,3.53922446761,22.2387851081,0.910201567596,48.2474882111,62.0547409583,2.18908378148,0.0,2.18908378148
 11/24  13:00:00,139.37735597,3.64204968826,25.3125560474,0.656429477486,48.2474882111,61.5103924513,3.27490370196,0.0,3.27490370196
 11/24  14:00:00,144.01919246,3.9834293618,28.1195993295,0.0,48.2474882111,63.6602354638,2.18981576003,0.0,2.18981576003
 11/24  15:00:00,140.994870524,3.90336036835,28.7074342986,0.0,48.2474882111,60.1281475517,2.18841108637,0.0,2.18841108637
 11/24  16:00:00,140.633005229,3.68534821407,28.5635811583,0.0,48.2474882111,60.1281475517,1.10403404152,0.0,1.10403404152
 11/24  17:00:00,141.431978908,3.50167581786,26.6563371232,0.0,48.2474882111,63.0180376616,2.1887483619,0.0,2.1887483619
 11/24  18:00:00,137.84933637,3.37761309281,24.2733376303,0.0,37.5258241642,62.7947880557,2.18783231628,0.0,2.18783231628
 11/24  19:00:00,102.692266467,3.12709387114,21.4158674191,0.514526011264,26.8041601173,36.0181789539,1.10353225148,0.0,1.10353225148
 11/24  20:00:00,100.393711867,3.12709387114,19.8581344398,2.34249559989,26.8041601173,33.4493877451,1.10333292708,0.0,1.10333292708
 11/24  21:00:00,85.7183254808,3.12709387114,17.883523141,5.72421658254,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/24  22:00:00,83.1969029487,3.12709387114,14.4870608378,7.88365195804,16.0824960704,26.8041601173,1.1032421352,0.0,1.1032421352
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297247219,0.0,1.10297247219
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297190666,0.0,1.10297190666
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297255964,0.0,1.10297255964
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308519743,0.0,1.10308519743
 11/25  07:00:00,99.7775006602,3.12709387114,14.8341946741,40.1996119035,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,75.5430678205,3.12709387114,0.276155246211,37.7223027409,5.36083202345,26.5809105114,2.12366766443,1.02045418613,1.1032134783
 11/25  09:00:00,91.8267551482,3.12709387114,0.146730597363,30.4407857357,26.8041601173,31.2995447326,2.00539555836,1.98539555836,0.02
 11/25  10:00:00,91.2073112473,3.12709387114,0.247756198728,27.4726239257,26.8041601173,33.5472370403,3.27580702411,1.0887289952,2.18707802891
 11/25  11:00:00,87.1854968995,3.12709387114,0.437598135275,24.2242643447,26.8041601173,32.583940337,1.10347346606,0.0,1.10347346606
 11/25  12:00:00,84.5310246642,3.12709387114,0.295120884911,19.4645770521,26.8041601173,34.8316326447,1.10370308033,0.0,1.10370308033
 11/25  13:00:00,84.9168363753,3.12709387114,0.391855579747,21.0380496728,26.8041601173,33.5472370403,1.10349861938,0.0,1.10349861938
 11/25  14:00:00,82.7349637369,3.12709387114,1.18224213711,20.6345816857,26.8041601173,30.9784458315,1.10356282522,0.0,1.10356282522
 11/25  15:00:00,65.9334206549,3.12709387114,1.16900128046,32.2559340832,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/25  16:00:00,69.8736428058,3.12709387114,0.490918447304,38.1586346716,8.04124803518,20.0473076865,1.24378813627,0.140438712235,1.10334942403
 11/25  17:00:00,73.0328447434,3.12709387114,0.151878243623,41.3357779118,8.04124803518,20.3684065876,1.68408955098,0.580803974212,1.10328557677
 11/25  18:00:00,82.5988602744,3.12709387114,0.122423131908,48.7820643553,2.68041601173,18.0090894769,1.77422060156,0.671166851003,1.10305375056
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305516901,0.0,1.10305516901
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313045422,0.0,1.10313045422
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297462477,0.0,1.10297462477
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293129021,0.0,1.10293129021
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299757895,0.0,1.10299757895
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293322482,0.0,1.10293322482
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293809314,0.0,1.10293809314
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301279491,0.0,1.10301279491
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305891931,0.0,1.10305891931
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293611791,0.0,1.10293611791
 11/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029384661,0.0,1.1029384661
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305455387,0.0,1.10305455387
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293866306,0.0,1.10293866306
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297489422,0.0,1.10297489422
 11/27  04:00:00,44.1572975873,0.73617923071,0.368535150344,4.11639900661,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,46.0343303279,0.920224038387,0.503121453597,5.67480063624,2.68041601173,21.4433280938,1.10302332008,0.0,1.10302332008
 11/27  06:00:00,47.8811700297,0.73617923071,0.308597835689,5.21979275191,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,192.395479764,3.12709387114,10.0487390845,137.603046597,5.36083202345,21.4433280938,1.10305252998,0.0,1.10305252998
 11/27  08:00:00,156.098920739,3.12709387114,0.0,101.731767738,16.0824960704,32.6817896323,33.0735679041,31.9700117465,1.10355615754
 11/27  09:00:00,175.186478264,3.12709387114,0.0,53.4001437011,48.2474882111,70.4033123869,30.9256451196,29.821477489,1.10416763057
 11/27  10:00:00,149.239530329,3.12709387114,0.0,35.8017671942,48.2474882111,62.0547409583,24.154462825,21.9658335976,2.18862922731
 11/27  11:00:00,139.219606409,3.12709387114,0.0,27.7084366808,48.2474882111,60.1281475517,15.0071085047,12.818552099,2.18855640571
 11/27  12:00:00,137.897397926,3.13862358526,0.017728015582,24.430377062,48.2474882111,62.0547409583,6.56731273284,4.37792700575,2.18938572709
 11/27  13:00:00,139.574790799,3.16391792249,0.399686366452,26.2448657536,48.2474882111,61.5103924513,2.19001166878,0.0,2.19001166878
 11/27  14:00:00,133.861955725,3.21888344211,1.6816253306,17.0452831834,48.2474882111,63.6602354638,3.27479781813,0.0,3.27479781813
 11/27  15:00:00,126.230991391,3.15130770866,2.08046874569,12.6151390794,48.2474882111,60.1281475517,1.10420969512,0.0,1.10420969512
 11/27  16:00:00,125.596949903,3.12709387114,2.04657978631,12.0392003883,48.2474882111,60.1281475517,2.18803395861,0.0,2.18803395861
 11/27  17:00:00,128.191266574,3.13491838293,2.07970882246,11.7026734022,48.2474882111,63.0180376616,2.18918647885,0.0,2.18918647885
 11/27  18:00:00,133.878483067,3.21557155071,1.56849742777,18.8960284409,37.5258241642,62.7947880557,1.10384708259,0.0,1.10384708259
 11/27  19:00:00,111.419974187,3.12709387114,0.143007884203,30.5150932666,26.8041601173,36.0181789539,2.55332452205,1.44968212233,1.10364239973
 11/27  20:00:00,112.857213061,3.12709387114,0.0,34.6641312338,26.8041601173,33.4493877451,7.04378408797,5.94039304034,1.10339104763
 11/27  21:00:00,106.808156071,3.12709387114,0.0,44.697570314,16.0824960704,28.0885557216,9.49503890363,8.39156771113,1.1034711925
 11/27  22:00:00,110.079270296,3.12709387114,0.0,49.2530801427,16.0824960704,26.8041601173,10.7208503639,9.61776850896,1.1030818549
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297639041,0.0,1.10297639041
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297650286,0.0,1.10297650286
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297656272,0.0,1.10297656272
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,170.744656518,3.12709387114,10.4850652099,115.515897225,5.36083202345,21.4433280938,1.18112217233,0.0780635251697,1.10305864716
 11/28  08:00:00,141.295577577,3.12709387114,0.0,86.928424576,16.0824960704,32.6817896323,42.3076677973,41.2041897988,1.1034779985
 11/28  09:00:00,162.522995075,3.12737200858,0.0,40.7363823748,48.2474882111,70.4033123869,27.7049033809,26.6008309506,1.10407243031
 11/28  10:00:00,136.98467244,3.12709387114,0.581294636198,22.9656146691,48.2474882111,62.0547409583,6.5683841226,4.37992767702,2.18845644559
 11/28  11:00:00,131.72392454,3.14276803907,3.97365547317,16.2234251706,48.2474882111,60.1281475517,2.18863192901,0.0,2.18863192901
 11/28  12:00:00,134.121288156,3.29350333561,7.77525571542,12.7418598413,48.2474882111,62.0547409583,2.1892187946,0.0,2.1892187946
 11/28  13:00:00,137.782928781,3.41996812023,10.285479626,14.3111602779,48.2474882111,61.5103924513,2.19024721116,0.0,2.19024721116
 11/28  14:00:00,135.21290025,3.61830849095,13.3638553797,6.31457261073,48.2474882111,63.6602354638,3.27459383093,0.0,3.27459383093
 11/28  15:00:00,129.270833053,3.53323288043,14.4630004486,2.89052386743,48.2474882111,60.1281475517,1.10414468112,0.0,1.10414468112
 11/28  16:00:00,127.929800273,3.37816872541,13.9352078291,2.23234786121,48.2474882111,60.1281475517,2.18831862863,0.0,2.18831862863
 11/28  17:00:00,129.006730794,3.26147348698,11.9649662553,2.50632508473,48.2474882111,63.0180376616,2.18907067569,0.0,2.18907067569
 11/28  18:00:00,131.155647888,3.29141079677,9.71400687274,5.48451123817,37.5258241642,62.7947880557,1.10380010642,0.0,1.10380010642
 11/28  19:00:00,100.565884431,3.12709387114,6.65510771183,13.148903683,26.8041601173,36.0181789539,1.10359982805,0.0,1.10359982805
 11/28  20:00:00,100.152161021,3.12709387114,4.34548831487,17.6135908787,26.8041601173,33.4493877451,1.10335815052,0.0,1.10335815052
 11/28  21:00:00,91.016731973,3.12709387114,2.43487153602,26.4712746798,16.0824960704,28.0885557216,1.10343672007,0.0,1.10343672007
 11/28  22:00:00,93.1855494811,3.12709387114,1.03263813527,31.3267211929,16.0824960704,26.8041601173,0.0657116482098,0.0457116482098,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307539956,0.0,1.10307539956
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297755378,0.0,1.10297755378
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297756849,0.0,1.10297756849
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303963048,0.0,1.10303963048
 11/29  07:00:00,139.342256728,3.12709387114,11.9117538086,82.6868088372,5.36083202345,21.4433280938,1.10305071031,0.0,1.10305071031
 11/29  08:00:00,117.239841689,3.12709387114,0.0,62.8726886878,16.0824960704,32.6817896323,12.0129770496,11.9929770496,0.02
 11/29  09:00:00,147.801497485,3.15200059824,0.642327699787,25.3479284954,48.2474882111,70.4033123869,5.48025052486,3.29229102071,2.18795950416
 11/29  10:00:00,132.026167993,3.12709387114,4.34595854822,14.24244631,48.2474882111,62.0547409583,2.18862275679,0.0,2.18862275679
 11/29  11:00:00,129.389864279,3.12709387114,8.68224459085,9.19644995991,48.2474882111,60.1281475517,2.18872231854,0.0,2.18872231854
 11/29  12:00:00,132.617489887,3.15923776577,13.4754082327,5.67217462536,48.2474882111,62.0547409583,2.18934702258,0.0,2.18934702258
 11/29  13:00:00,135.507379997,3.31912454639,16.808833461,5.61310123309,48.2474882111,61.5103924513,2.19021972783,0.0,2.19021972783
 11/29  14:00:00,134.3356454,3.21527902691,16.324446261,2.87975634344,48.2474882111,63.6602354638,3.27457149673,0.0,3.27457149673
 11/29  15:00:00,130.341554539,3.12709387114,15.4303684996,3.4000163112,48.2474882111,60.1281475517,1.10413967945,0.0,1.10413967945
 11/29  16:00:00,129.841087655,3.12709387114,14.4447150455,3.88520288129,48.2474882111,60.1281475517,2.18831636269,0.0,2.18831636269
 11/29  17:00:00,132.795473738,3.20116342659,13.8672461094,4.45309823492,48.2474882111,63.0180376616,2.18908080096,0.0,2.18908080096
 11/29  18:00:00,135.999420951,3.28529112902,12.8400935098,7.20831733111,37.5258241642,62.7947880557,1.10380410201,0.0,1.10380410201
 11/29  19:00:00,103.135803728,3.12709387114,10.4611879811,11.9127427109,26.8041601173,36.0181789539,1.10360663849,0.0,1.10360663849
 11/29  20:00:00,102.045152154,3.12709387114,9.84165292138,14.0104174055,26.8041601173,33.4493877451,1.1033648321,0.0,1.1033648321
 11/29  21:00:00,91.3900860328,3.12709387114,8.58120437555,20.6982959,16.0824960704,28.0885557216,1.10344560239,0.0,1.10344560239
 11/29  22:00:00,92.8031962654,3.12709387114,8.26305547343,23.7139506391,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309243989,0.0,1.10309243989
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029778914,0.0,1.1029778914
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297761225,0.0,1.10297761225
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304219137,0.0,1.10304219137
 11/30  07:00:00,113.122339606,3.12709387114,14.1517502204,54.2268953033,5.36083202345,21.4433280938,1.10305569245,0.0,1.10305569245
 11/30  08:00:00,100.206053152,3.12709387114,2.20926706674,43.6296330841,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/30  09:00:00,138.953077761,3.18407782922,4.71743824399,12.3923209957,48.2474882111,70.4033123869,2.18791547096,0.0,2.18791547096
 11/30  10:00:00,127.47153412,3.12709387114,7.06834254383,6.96542844141,48.2474882111,62.0547409583,2.18844025994,0.0,2.18844025994
 11/30  11:00:00,126.281299182,3.22461220262,9.48862364434,5.18398747797,48.2474882111,60.1281475517,2.18864995269,0.0,2.18864995269
 11/30  12:00:00,129.947398141,3.44509557557,12.1098326889,4.08180061347,48.2474882111,62.0547409583,2.18926173166,0.0,2.18926173166
 11/30  13:00:00,132.658962275,3.64821717231,14.6220528115,4.62237153506,48.2474882111,61.5103924513,2.19031844789,0.0,2.19031844789
 11/30  14:00:00,133.821388812,3.79782053815,16.9328364728,1.17456803232,48.2474882111,63.6602354638,3.27473194797,0.0,3.27473194797
 11/30  15:00:00,129.288591636,3.68766294357,17.0419852873,0.174867548443,48.2474882111,60.1281475517,1.10419531445,0.0,1.10419531445
 11/30  16:00:00,127.793377857,3.53009689022,15.7272469119,0.151958197486,48.2474882111,60.1281475517,2.18802489946,0.0,2.18802489946
 11/30  17:00:00,128.381067696,3.40777982662,13.2812790361,0.418042866937,48.2474882111,63.0180376616,2.18921701243,0.0,2.18921701243
 11/30  18:00:00,128.736777358,3.36088931398,10.3701507932,2.34001826977,37.5258241642,62.7947880557,1.10386635653,0.0,1.10386635653
 11/30  19:00:00,95.9997029334,3.12709387114,6.81148132612,8.42634857085,26.8041601173,36.0181789539,1.10366307344,0.0,1.10366307344
 11/30  20:00:00,95.8495407355,3.12709387114,5.24333540357,12.4131235043,26.8041601173,33.4493877451,1.10334820122,0.0,1.10334820122
 11/30  21:00:00,84.8897635797,3.12709387114,3.89303453522,18.8861432872,16.0824960704,28.0885557216,1.10340504867,0.0,1.10340504867
 11/30  22:00:00,86.6414281594,3.12709387114,3.27182095275,22.5434170538,16.0824960704,26.8041601173,1.10309584295,0.0,1.10309584295
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297703077,0.0,1.10297703077
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297613767,0.0,1.10297613767
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029770027,0.0,1.1029770027
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,114.315602973,3.12709387114,13.8076766335,55.7642322567,5.36083202345,21.4433280938,1.10305810682,0.0,1.10305810682
 12/01  08:00:00,99.3286149756,3.12709387114,0.0,44.9614619744,16.0824960704,32.6817896323,12.7604052513,11.6568757636,1.10352948772
 12/01  09:00:00,137.562807885,3.19160856404,0.0888463323769,15.6231122966,48.2474882111,70.4033123869,9.21244287255,8.10829410668,1.10414876586
 12/01  10:00:00,124.316424905,3.12709387114,0.0439505783986,10.8347111921,48.2474882111,62.0547409583,4.99496802472,2.80634667178,2.18862135294
 12/01  11:00:00,121.392930565,3.15633604717,0.848378526835,9.00414013436,48.2474882111,60.1281475517,2.24854539617,0.0599556230188,2.18858977315
 12/01  12:00:00,124.995567489,3.30108196939,3.3831995088,8.00061674693,48.2474882111,62.0547409583,2.18947232419,0.0,2.18947232419
 12/01  13:00:00,128.971192774,3.46904737881,5.80885300023,9.92697163863,48.2474882111,61.5103924513,2.19014918302,0.0,2.19014918302
 12/01  14:00:00,128.387666502,3.62096694644,7.70997645037,5.14055933667,48.2474882111,63.6602354638,3.27473668145,0.0,3.27473668145
 12/01  15:00:00,122.693835107,3.50604102454,8.40622136486,2.39749686032,48.2474882111,60.1281475517,1.10410414884,0.0,1.10410414884
 12/01  16:00:00,122.140440037,3.38183016281,8.33554070442,2.03899331305,48.2474882111,60.1281475517,2.18825803848,0.0,2.18825803848
 12/01  17:00:00,124.446617852,3.30664049758,7.43882376533,2.42718762233,48.2474882111,63.0180376616,2.188874357,0.0,2.188874357
 12/01  18:00:00,128.197589651,3.33565834193,6.96002370565,5.23618862283,37.5258241642,62.7947880557,1.10383165729,0.0,1.10383165729
 12/01  19:00:00,98.097438935,3.12709387114,4.25204889499,13.0835170036,26.8041601173,36.0181789539,1.1036934003,0.0,1.1036934003
 12/01  20:00:00,97.8251282404,3.12709387114,2.56640986378,17.065636549,26.8041601173,33.4493877451,1.10344354861,0.0,1.10344354861
 12/01  21:00:00,88.0430806229,3.12709387114,1.20558125495,24.7269136107,16.0824960704,28.0885557216,1.10340484102,0.0,1.10340484102
 12/01  22:00:00,89.8593537447,3.12709387114,0.172450647548,28.8607129443,16.0824960704,26.8041601173,2.14164621399,1.03855590134,1.10309031265
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297747825,0.0,1.10297747825
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297869274,0.0,1.10297869274
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297915938,0.0,1.10297915938
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,142.453042916,3.12709387114,11.875541584,85.8338072497,5.36083202345,21.4433280938,1.10305987361,0.0,1.10305987361
 12/02  08:00:00,103.158742303,3.12709387114,0.0,65.6141324694,5.36083202345,26.5809105114,29.9218470247,29.9018470247,0.02
 12/02  09:00:00,99.7589938379,3.12709387114,0.0,38.5197550228,26.8041601173,31.2995447326,19.1754119379,18.0721051818,1.10330675608
 12/02  10:00:00,91.9438728931,3.12709387114,0.761614911443,27.6953268588,26.8041601173,33.5472370403,3.28304464255,2.17943243388,1.10361220867
