Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/02  11:00:00,90.1300013719,3.12709387114,4.38479165601,23.2215752963,26.8041601173,32.583940337,1.10351743549,0.0,1.10351743549
 12/02  12:00:00,93.993352105,3.16432323102,9.11065018872,20.0741458292,26.8041601173,34.8316326447,1.10356763878,0.0,1.10356763878
 12/02  13:00:00,93.3935609482,3.26123302316,13.4145785799,16.3579120935,26.8041601173,33.5472370403,2.18722184225,0.0,2.18722184225
 12/02  14:00:00,88.9508723483,3.31949630394,15.0898017233,12.7505282782,26.8041601173,30.9784458315,1.10350378785,0.0,1.10350378785
 12/02  15:00:00,63.4918794549,3.22369243177,14.6968328343,16.1899627687,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/02  16:00:00,62.9008215779,3.14688879278,15.9465931821,15.7103437873,8.04124803518,20.0473076865,1.10331017815,0.0,1.10331017815
 12/02  17:00:00,63.39250648,3.12709387114,16.5108665923,15.3364512997,8.04124803518,20.3684065876,1.10332516877,0.0,1.10332516877
 12/02  18:00:00,76.7890699828,3.12709387114,15.6020806101,25.0252832521,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311429145,0.0,1.10311429145
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030516056,0.0,1.1030516056
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312447427,0.0,1.10312447427
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295632876,0.0,1.10295632876
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294008139,0.0,1.10294008139
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300191466,0.0,1.10300191466
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297588008,0.0,1.10297588008
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294086859,0.0,1.10294086859
 12/03  11:00:00,20.1920179364,0.172824871355,1.24784088887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,36.0396477673,2.09045907223,15.1778365189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,40.4523148176,2.46287170824,19.2180909332,0.0,2.68041601173,16.0824960704,1.10307601487,0.0,1.10307601487
 12/03  14:00:00,40.7991645768,2.34332939346,19.6844830071,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,44.0195564203,2.51391254769,22.7342916964,0.0,2.68041601173,16.0824960704,1.10312973365,0.0,1.10312973365
 12/03  16:00:00,42.4052780833,2.29719234674,21.3367335604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,37.0305733432,1.77224842592,16.4869727411,0.0,2.68041601173,16.0824960704,1.10299358189,0.0,1.10299358189
 12/03  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294211949,0.0,1.10294211949
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305658718,0.0,1.10305658718
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294174769,0.0,1.10294174769
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298027978,0.0,1.10298027978
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298072106,0.0,1.10298072106
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,121.892425919,3.12709387114,13.2982733855,63.850458451,5.36083202345,21.4433280938,1.10306383731,0.0,1.10306383731
 12/04  08:00:00,105.114101346,3.12709387114,0.0,48.2796150114,16.0824960704,32.6817896323,17.7910411877,16.6874920706,1.10354911714
 12/04  09:00:00,141.359242621,3.13246514187,0.0,19.5675367875,48.2474882111,70.4033123869,14.1240056384,13.0199172835,1.10408835482
 12/04  10:00:00,129.400000245,3.12709387114,0.0,15.9622371108,48.2474882111,62.0547409583,10.8446445936,8.65619852842,2.1884460652
 12/04  11:00:00,124.405277268,3.12709387114,0.290899458452,12.6032080816,48.2474882111,60.1281475517,3.72907324236,1.54033257658,2.18874066579
 12/04  12:00:00,125.331276684,3.12709387114,1.59381434,10.2996992091,48.2474882111,62.0547409583,2.18928833214,0.0,2.18928833214
 12/04  13:00:00,127.250445771,3.15541548141,2.9145670655,11.414142468,48.2474882111,61.5103924513,3.2752442436,0.0,3.2752442436
 12/04  14:00:00,125.95960989,3.1725532232,4.15178160419,6.71911129358,48.2474882111,63.6602354638,2.18991809845,0.0,2.18991809845
 12/04  15:00:00,121.130227932,3.12709387114,4.45045548762,5.16860271631,48.2474882111,60.1281475517,2.18838513513,0.0,2.18838513513
 12/04  16:00:00,119.978027058,3.12709387114,4.55827179683,3.90858553306,48.2474882111,60.1281475517,1.10419398468,0.0,1.10419398468
 12/04  17:00:00,124.595138195,3.17848753736,4.34531106416,5.79737362639,48.2474882111,63.0180376616,2.18873098374,0.0,2.18873098374
 12/04  18:00:00,131.429228004,3.25794993455,3.63300134249,11.8725577461,37.5258241642,62.7947880557,2.18789813266,0.0,2.18789813266
 12/04  19:00:00,102.456791784,3.12709387114,2.1467745924,19.5481441555,26.8041601173,36.0181789539,1.10357545881,0.0,1.10357545881
 12/04  20:00:00,102.92703077,3.12709387114,1.30064816876,23.4333007733,26.8041601173,33.4493877451,1.10338009243,0.0,1.10338009243
 12/04  21:00:00,92.6374392832,3.12709387114,0.545500728378,29.9813527975,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/04  22:00:00,95.5477519044,3.12709387114,0.0250403215836,34.69652143,16.0824960704,26.8041601173,5.46038347214,4.35709072088,1.10329275127
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298040444,0.0,1.10298040444
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029813879,0.0,1.1029813879
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298127727,0.0,1.10298127727
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310756408,0.0,1.10310756408
 12/05  07:00:00,157.504318368,3.12709387114,11.3072578387,101.453366447,5.36083202345,21.4433280938,0.0528693998208,0.0328693998208,0.02
 12/05  08:00:00,131.751165298,3.12709387114,0.0,74.9166789639,16.0824960704,32.6817896323,47.4060877078,46.3025118803,1.10357582751
 12/05  09:00:00,158.86064845,3.13584794404,0.0,37.0655598139,48.2474882111,70.4033123869,40.1602491425,37.9717281972,2.18852094533
 12/05  10:00:00,138.397204246,3.12709387114,0.0,24.9594411109,48.2474882111,62.0547409583,30.7515232783,28.5630349049,2.18848837346
 12/05  11:00:00,130.703639518,3.12709387114,0.0,19.1924697902,48.2474882111,60.1281475517,18.6562746861,17.5518622029,1.10441248324
 12/05  12:00:00,129.94988345,3.13209049627,0.0104618765802,16.4966618141,48.2474882111,62.0547409583,8.43461050275,6.24536264167,2.18924786108
 12/05  13:00:00,132.114034292,3.17422869198,1.25014594719,17.9233388964,48.2474882111,61.5103924513,3.40550764454,0.130454629318,3.27505301522
 12/05  14:00:00,129.379687069,3.26298685241,2.75149069232,11.449045755,48.2474882111,63.6602354638,2.1899495777,0.0,2.1899495777
 12/05  15:00:00,122.45751154,3.22030336569,3.32262776515,7.53050455275,48.2474882111,60.1281475517,2.18871573721,0.0,2.18871573721
 12/05  16:00:00,120.821465811,3.18628981879,3.73656251374,5.5145376217,48.2474882111,60.1281475517,2.18826924936,0.0,2.18826924936
 12/05  17:00:00,124.172659599,3.20332110959,3.98717318735,5.70819933561,48.2474882111,63.0180376616,2.18910536925,0.0,2.18910536925
 12/05  18:00:00,131.056746418,3.27952066461,3.65896361468,11.4525431584,37.5258241642,62.7947880557,1.10382447407,0.0,1.10382447407
 12/05  19:00:00,102.262498291,3.12709387114,0.929529670386,20.5710955847,26.8041601173,36.0181789539,1.30479888298,0.201166544976,1.103632338
 12/05  20:00:00,104.116104319,3.12709387114,0.0,25.9230224911,26.8041601173,33.4493877451,4.99182398615,3.88843159102,1.10339239514
 12/05  21:00:00,97.6717596383,3.12709387114,0.0,35.5611738811,16.0824960704,28.0885557216,11.9441145532,10.8406295469,1.10348500627
 12/05  22:00:00,102.6335064,3.12709387114,0.0,41.8073162468,16.0824960704,26.8041601173,24.0339830488,22.9308906337,1.10309241516
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298197872,0.0,1.10298197872
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029814526,0.0,1.1029814526
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297990043,0.0,1.10297990043
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,164.688803356,3.12709387114,10.7568745792,109.188234694,5.36083202345,21.4433280938,1.22014665499,0.117083330505,1.10306332449
 12/06  08:00:00,134.680134477,3.12709387114,0.0,77.8456481422,16.0824960704,32.6817896323,35.954484419,34.8509342704,1.10355014865
 12/06  09:00:00,155.730402066,3.13554493651,0.0,33.9356164373,48.2474882111,70.4033123869,21.8378338936,20.733640608,1.10419328561
 12/06  10:00:00,134.232170947,3.12709387114,0.31845573122,20.4759520815,48.2474882111,62.0547409583,6.8876677112,4.69891384743,2.18875386378
 12/06  11:00:00,129.880564088,3.13916903192,3.6958773057,14.6614418935,48.2474882111,60.1281475517,2.18876728629,0.0,2.18876728629
 12/06  12:00:00,132.306341262,3.28457753849,7.69677051549,11.0143239445,48.2474882111,62.0547409583,2.18940516806,0.0,2.18940516806
 12/06  13:00:00,136.199700271,3.40984971571,10.2139853946,12.8095444038,48.2474882111,61.5103924513,2.19008626312,0.0,2.19008626312
 12/06  14:00:00,134.104120986,3.56714663346,12.4634162769,6.15739430638,48.2474882111,63.6602354638,3.27528219316,0.0,3.27528219316
 12/06  15:00:00,127.901838952,3.49681129759,12.9402438132,3.08070798465,48.2474882111,60.1281475517,2.18823982049,0.0,2.18823982049
 12/06  16:00:00,126.35386842,3.3514240325,12.2121759439,2.40619258634,48.2474882111,60.1281475517,1.10412774674,0.0,1.10412774674
 12/06  17:00:00,128.255408987,3.27886207093,11.0652159495,2.63736499972,48.2474882111,63.0180376616,2.18935493923,0.0,2.18935493923
 12/06  18:00:00,131.277466777,3.29714027185,9.51166764689,5.80293987745,37.5258241642,62.7947880557,2.18775494834,0.0,2.18775494834
 12/06  19:00:00,100.867884637,3.12709387114,6.62910953462,13.4769020662,26.8041601173,36.0181789539,1.10366086291,0.0,1.10366086291
 12/06  20:00:00,100.460533575,3.12709387114,5.27538163459,16.9920701124,26.8041601173,33.4493877451,1.10334928176,0.0,1.10334928176
 12/06  21:00:00,90.699460323,3.12709387114,3.44951759941,25.1393569664,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/06  22:00:00,92.9527726794,3.12709387114,2.40908280223,29.7174997243,16.0824960704,26.8041601173,1.10327048513,0.0,1.10327048513
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298200358,0.0,1.10298200358
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298187957,0.0,1.10298187957
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297991821,0.0,1.10297991821
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309920816,0.0,1.10309920816
 12/07  07:00:00,141.116163333,3.12709387114,12.1410934701,84.2313757799,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,125.361149507,3.12709387114,0.0,68.5266631726,16.0824960704,32.6817896323,40.4538797096,39.3503242899,1.10355541975
 12/07  09:00:00,166.748360559,3.13811839171,0.0,44.951001475,48.2474882111,70.4033123869,44.3949911763,42.2065088411,2.18848233514
 12/07  10:00:00,154.434020525,3.12709387114,0.0,40.9962573901,48.2474882111,62.0547409583,45.6469547044,43.6259640549,2.02099064947
 12/07  11:00:00,150.560950096,3.12709387114,0.0,39.049780368,48.2474882111,60.1281475517,46.2248230508,44.9530034279,1.27181962295
 12/07  12:00:00,151.296681109,3.12709387114,0.0,37.8589179748,48.2474882111,62.0547409583,49.5107983974,47.3215342927,2.18926410472
 12/07  13:00:00,156.538097555,3.12709387114,0.0,43.6446829277,48.2474882111,61.5103924513,49.3584827585,46.0833625373,3.27512022121
 12/07  14:00:00,151.958876991,3.12896851368,0.0,36.9137447086,48.2474882111,63.6602354638,46.9779693586,44.7879512356,2.19001812296
 12/07  15:00:00,148.154946286,3.12709387114,0.0,36.6437765584,48.2474882111,60.1281475517,46.4406365128,44.2518431598,2.18879335296
 12/07  16:00:00,148.215278768,3.12709387114,0.0,36.7041090399,48.2474882111,60.1281475517,44.8770281334,42.6886669388,2.18836119461
 12/07  17:00:00,150.893615568,3.13203238569,0.0,36.4876172151,48.2474882111,63.0180376616,48.0723099882,45.8830866475,2.18922334069
 12/07  18:00:00,158.769277513,3.20871240701,0.0,42.8948461253,37.5258241642,62.7947880557,49.0304380765,47.9265604059,1.10387767053
 12/07  19:00:00,134.277204893,3.12709387114,0.0,53.5153318566,26.8041601173,36.0181789539,55.4233165721,54.319631159,1.10368541312
 12/07  20:00:00,134.549553634,3.12709387114,0.0,56.3564718067,26.8041601173,33.4493877451,57.082348737,55.9789760742,1.1033726628
 12/07  21:00:00,126.592808744,3.12709387114,0.0,64.4822229863,16.0824960704,28.0885557216,58.5682658599,57.4648239463,1.1034419136
 12/07  22:00:00,130.032742032,3.12709387114,0.0,69.2065518792,16.0824960704,26.8041601173,60.7761978742,59.6731068147,1.10309105948
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298245548,0.0,1.10298245548
 12/08  02:00:00,45.1234240726,0.73617923071,0.0,5.45106064221,2.68041601173,21.4433280938,0.669595598266,0.649595598266,0.02
 12/08  03:00:00,47.8766103531,0.920224038387,0.0,8.02020211505,2.68041601173,21.4433280938,1.67606141129,0.573017311623,1.10304409966
 12/08  04:00:00,47.5821508688,0.73617923071,0.0,7.90978743843,2.68041601173,21.4433280938,1.35100576855,1.33100576855,0.02
 12/08  05:00:00,50.4110884377,0.920224038387,0.0,10.5546801997,2.68041601173,21.4433280938,2.87323094744,1.77019374803,1.1030371994
 12/08  06:00:00,52.244542137,0.73617923071,0.0,9.89176269492,5.36083202345,21.4433280938,2.16268108916,2.14268108916,0.02
 12/08  07:00:00,205.024622746,3.12709387114,9.39159212108,150.889336542,5.36083202345,21.4433280938,1.27327267715,0.170205051292,1.10306762586
 12/08  08:00:00,169.720858213,3.12709387114,0.0,112.886371878,16.0824960704,32.6817896323,81.9244967437,80.8209875852,1.10350915856
 12/08  09:00:00,187.09502963,3.12709387114,0.0,65.3086950668,48.2474882111,70.4033123869,77.5558141985,76.4515237715,1.10429042705
 12/08  10:00:00,164.77069763,3.12709387114,0.0,51.332934495,48.2474882111,62.0547409583,71.9783363052,69.7895049844,2.18883132085
 12/08  11:00:00,151.841845829,3.12709387114,0.0,40.3306761013,48.2474882111,60.1281475517,62.8599671204,60.6712318374,2.18873528301
 12/08  12:00:00,149.183905307,3.12709387114,0.0,35.7461421726,48.2474882111,62.0547409583,51.870695901,49.6813688646,2.18932703641
 12/08  13:00:00,150.147441779,3.12709387114,0.0,37.2540271509,48.2474882111,61.5103924513,47.895190477,44.6197995977,3.27539087929
 12/08  14:00:00,142.685834621,3.12709387114,0.0,27.6425769811,48.2474882111,63.6602354638,39.9929306352,37.8028693138,2.19006132139
 12/08  15:00:00,133.808679104,3.12896796799,0.0,22.295635279,48.2474882111,60.1281475517,34.7784721108,32.5901522981,2.18831981265
 12/08  16:00:00,130.224528045,3.12709387114,0.0,18.7133583174,48.2474882111,60.1281475517,32.9499639061,31.8458965921,1.10406731393
 12/08  17:00:00,132.548365903,3.14651935915,0.0,18.1278805768,48.2474882111,63.0180376616,32.968131695,30.779180075,2.18895162008
 12/08  18:00:00,146.89033208,3.22066110592,0.0,31.0039519931,37.5258241642,62.7947880557,34.5829121807,32.3947821075,2.18813007317
 12/08  19:00:00,126.595728957,3.12709387114,0.0,45.8338559206,26.8041601173,36.0181789539,42.7104473906,41.6067634554,1.10368393525
 12/08  20:00:00,128.615516135,3.12709387114,0.0,50.422434307,26.8041601173,33.4493877451,45.9574149316,44.8540218292,1.10339310236
 12/08  21:00:00,122.911116556,3.12709387114,0.0,60.8005307989,16.0824960704,28.0885557216,50.379093498,49.2755841117,1.10350938627
 12/08  22:00:00,127.974962304,3.12709387114,0.0,67.1487721508,16.0824960704,26.8041601173,55.1924145065,55.1724145065,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301893606,0.0,1.10301893606
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298272413,0.0,1.10298272413
 12/09  02:00:00,40.8991222466,0.920224038387,0.0161735744057,6.38737245764,2.68041601173,16.0824960704,0.585160383762,0.565160383762,0.02
 12/09  03:00:00,40.7600072335,0.73617923071,0.0,6.44847582655,2.68041601173,16.0824960704,0.712052179966,0.692052179966,0.02
 12/09  04:00:00,44.4240069895,0.920224038387,0.0,9.9284307749,2.68041601173,16.0824960704,3.12836471944,2.02532633302,1.10303838642
 12/09  05:00:00,42.9639479287,0.73617923071,0.0,8.65241652184,2.68041601173,16.0824960704,1.9834005793,1.9634005793,0.02
 12/09  06:00:00,47.038527645,0.920224038387,0.0,12.5429514304,2.68041601173,16.0824960704,4.49140899091,3.3882980552,1.10311093571
 12/09  07:00:00,209.116860921,3.12709387114,9.09182213692,155.281344702,5.36083202345,21.4433280938,0.240577382327,0.220577382327,0.02
 12/09  08:00:00,162.591691341,3.12709387114,0.0,122.579748175,5.36083202345,26.5809105114,87.8987594784,86.7955324243,1.10322705402
 12/09  09:00:00,149.842528351,3.12709387114,0.0,88.6032895363,26.8041601173,31.2995447326,78.7046438915,77.6012410899,1.10340280159
 12/09  10:00:00,127.304592213,3.12709387114,0.0,63.8176610904,26.8041601173,33.5472370403,48.6514239675,47.5477946714,1.10362929602
 12/09  11:00:00,114.681317274,3.12709387114,0.0,52.1576828546,26.8041601173,32.583940337,30.654554693,29.5509681417,1.10358655129
 12/09  12:00:00,112.298160369,3.12709387114,0.0,47.5268336419,26.8041601173,34.8316326447,23.4016723241,22.2979944079,1.10367791619
 12/09  13:00:00,106.707187846,3.13140953083,0.0,43.2159410637,26.8041601173,33.5472370403,14.7011756998,13.5976312235,1.10354447632
 12/09  14:00:00,99.2624896618,3.14710009234,0.0,38.3243435265,26.8041601173,30.9784458315,7.98410733694,6.88057404079,1.10353329614
 12/09  15:00:00,78.3532214882,3.12709387114,0.0180587724595,45.8266774244,8.04124803518,21.3317032909,3.69025262155,2.58687420026,1.10337842128
 12/09  16:00:00,74.9151215211,3.12709387114,0.159289930205,43.531741904,8.04124803518,20.0473076865,1.95380531671,0.850472285112,1.1033330316
 12/09  17:00:00,74.8596461144,3.12709387114,0.198473631976,43.1159838944,8.04124803518,20.3684065876,1.99423823693,0.890903839046,1.10333439788
 12/09  18:00:00,93.3865818571,3.12709387114,0.158446154648,57.0664295819,2.68041601173,18.0090894769,1.39947694846,1.37947694846,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306958106,0.0,1.10306958106
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030598903,0.0,1.1030598903
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299606127,0.0,1.10299606127
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294432291,0.0,1.10294432291
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,37.3270912637,0.552134423032,0.129463902505,3.07014076194,2.68041601173,16.0824960704,0.130137515689,0.110137515689,0.02
 12/10  04:00:00,40.6585374928,0.920224038387,0.184306541185,5.97865473703,2.68041601173,16.0824960704,1.18854790257,0.0855527840763,1.1029951185
 12/10  05:00:00,39.8134648718,0.73617923071,0.118030870821,5.38390259412,2.68041601173,16.0824960704,0.108479612456,0.0884796124555,0.02
 12/10  06:00:00,42.3686185861,0.920224038387,0.0658332279167,7.8072091436,2.68041601173,16.0824960704,1.38664427076,0.283515437664,1.10312883309
 12/10  07:00:00,40.5333060886,0.73617923071,0.0441891798403,6.17758550186,2.68041601173,16.0824960704,0.198031206987,0.178031206987,0.02
 12/10  08:00:00,32.0311484864,0.920224038387,0.03091062824,7.37399497688,2.68041601173,16.0824960704,1.5583761131,0.455394395287,1.10298171782
 12/10  09:00:00,22.8690740364,0.73617923071,0.0214781833738,3.34006444614,2.68041601173,16.0824960704,0.282061592413,0.262061592413,0.02
 12/10  10:00:00,23.2035445816,0.920224038387,0.179464107556,3.33250425945,2.68041601173,16.0824960704,0.148773184749,0.128773184749,0.02
 12/10  11:00:00,19.5610809355,0.184044807677,0.0705421995801,0.535141752027,2.68041601173,16.0824960704,1.10297911327,0.0,1.10297911327
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302365618,0.0,1.10302365618
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306930026,0.0,1.10306930026
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294525896,0.0,1.10294525896
 12/10  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029395126,0.0,1.1029395126
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030698626,0.0,1.1030698626
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296566879,0.0,1.10296566879
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298478334,0.0,1.10298478334
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,42.376949141,0.552134423032,0.290366912476,2.59826360587,2.68041601173,21.4433280938,1.10278644389,0.0,1.10278644389
 12/11  06:00:00,45.3536399839,0.552134423032,0.274825182871,2.9100801666,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,193.35969242,3.12709387114,9.85389435084,138.762103987,5.36083202345,21.4433280938,1.10306832308,0.0,1.10306832308
 12/11  08:00:00,158.272853313,3.12709387114,0.0,101.438366978,16.0824960704,32.6817896323,30.8317875385,29.7282746154,1.10351292312
 12/11  09:00:00,169.124224626,3.12709387114,0.0,47.3378900624,48.2474882111,70.4033123869,16.6056488896,15.5013421022,1.10430678739
 12/11  10:00:00,144.324442908,3.12709387114,1.11271153882,29.7739682341,48.2474882111,62.0547409583,3.12625961021,0.937482983652,2.18877662655
 12/11  11:00:00,138.331869146,3.15894508414,4.81904678735,21.9698014173,48.2474882111,60.1281475517,2.18881587602,0.0,2.18881587602
 12/11  12:00:00,140.648008765,3.34195002552,10.6250903646,16.3702991115,48.2474882111,62.0547409583,2.18944185086,0.0,2.18944185086
 12/11  13:00:00,144.668440235,3.48684822934,14.3083404345,17.1069308142,48.2474882111,61.5103924513,3.27509771323,0.0,3.27509771323
 12/11  14:00:00,139.532981484,3.62999746482,15.4271185006,8.55970174947,48.2474882111,63.6602354638,2.18991038038,0.0,2.18991038038
 12/11  15:00:00,130.837295544,3.60018004663,14.9187253084,3.93431433233,48.2474882111,60.1281475517,2.18832598251,0.0,2.18832598251
 12/11  16:00:00,128.645069744,3.43574196684,13.8654441712,2.95980774907,48.2474882111,60.1281475517,1.10417324293,0.0,1.10417324293
 12/11  17:00:00,130.413375437,3.23968870469,13.0078866243,2.89183414157,48.2474882111,63.0180376616,3.2736455758,0.0,3.2736455758
 12/11  18:00:00,133.2889033,3.23284976172,11.3995116017,5.99082295538,37.5258241642,62.7947880557,1.10388443571,0.0,1.10388443571
 12/11  19:00:00,102.443804298,3.12709387114,8.60997866393,13.0719525979,26.8041601173,36.0181789539,1.10367070374,0.0,1.10367070374
 12/11  20:00:00,101.702225432,3.12709387114,7.28044198819,16.2287016161,26.8041601173,33.4493877451,1.10340739127,0.0,1.10340739127
 12/11  21:00:00,94.082022989,3.12709387114,5.37336970573,26.598067526,16.0824960704,28.0885557216,1.10342409668,0.0,1.10342409668
 12/11  22:00:00,98.0528436716,3.12709387114,4.31313938784,32.9135141309,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304038475,0.0,1.10304038475
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298458387,0.0,1.10298458387
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298563639,0.0,1.10298563639
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305286169,0.0,1.10305286169
 12/12  07:00:00,123.68256656,3.12709387114,12.9025160626,66.0363564146,5.36083202345,21.4433280938,1.10307043189,0.0,1.10307043189
 12/12  08:00:00,110.953647918,3.12709387114,2.50389990354,51.6152616795,16.0824960704,32.6817896323,1.10352566711,0.0,1.10352566711
 12/12  09:00:00,146.781360663,3.13750974997,3.78895337081,21.1956568503,48.2474882111,70.4033123869,1.10418363252,0.0,1.10418363252
 12/12  10:00:00,135.12930585,3.12709387114,5.03147174283,16.660070973,48.2474882111,62.0547409583,2.18878050305,0.0,2.18878050305
 12/12  11:00:00,128.603985883,3.12709387114,6.82267845632,10.2701376989,48.2474882111,60.1281475517,2.18873021941,0.0,2.18873021941
 12/12  12:00:00,129.890628342,3.13964940222,10.0716878637,6.3686218125,48.2474882111,62.0547409583,2.18939407731,0.0,2.18939407731
 12/12  13:00:00,131.870969835,3.18117815674,12.8486921831,6.0747787386,48.2474882111,61.5103924513,3.27530893779,0.0,3.27530893779
 12/12  14:00:00,133.021788975,3.54701543553,15.7446673257,1.81394244438,48.2474882111,63.6602354638,2.19005049773,0.0,2.19005049773
 12/12  15:00:00,129.868459644,3.61766617516,17.3545697775,0.512147834507,48.2474882111,60.1281475517,2.188548649,0.0,2.188548649
 12/12  16:00:00,130.056997513,3.52476213378,17.8211138134,0.327045708794,48.2474882111,60.1281475517,1.10408066735,0.0,1.10408066735
 12/12  17:00:00,131.599766717,3.39941879676,16.5002029896,0.426178964031,48.2474882111,63.0180376616,2.18901376214,0.0,2.18901376214
 12/12  18:00:00,130.961151583,3.31025411674,12.9648642349,2.02031425041,37.5258241642,62.7947880557,2.18821376584,0.0,2.18821376584
 12/12  19:00:00,96.6850258868,3.12709387114,9.26907985976,6.65407299059,26.8041601173,36.0181789539,1.10360039421,0.0,1.10360039421
 12/12  20:00:00,96.2351444496,3.12709387114,7.23036368945,10.8116989326,26.8041601173,33.4493877451,1.10335050323,0.0,1.10335050323
 12/12  21:00:00,84.8979441626,3.12709387114,4.22627160735,18.561086798,16.0824960704,28.0885557216,1.10346192594,0.0,1.10346192594
 12/12  22:00:00,87.2616213812,3.12709387114,2.19239936188,24.2430318665,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298843945,0.0,1.10298843945
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298466714,0.0,1.10298466714
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298512629,0.0,1.10298512629
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310461565,0.0,1.10310461565
 12/13  07:00:00,130.383082644,3.12709387114,12.5627234156,73.0766651454,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,111.445766129,3.12709387114,0.0,54.6112797949,16.0824960704,32.6817896323,24.775450606,23.6721078579,1.10334274811
 12/13  09:00:00,140.080555624,3.16044115588,0.127418500737,18.1334552753,48.2474882111,70.4033123869,11.8127596908,9.62457989313,2.18817979765
 12/13  10:00:00,125.85747562,3.12709387114,2.14396223089,10.2757502546,48.2474882111,62.0547409583,2.34987258429,0.161215110254,2.18865747404
 12/13  11:00:00,124.513188471,3.16215085239,6.50361164486,6.46335011661,48.2474882111,60.1281475517,2.18872141036,0.0,2.18872141036
 12/13  12:00:00,129.180103731,3.12838074057,11.0012808441,4.73977288278,48.2474882111,62.0547409583,2.18943865825,0.0,2.18943865825
 12/13  13:00:00,132.822468129,3.17304661648,15.0553382246,4.82776253166,48.2474882111,61.5103924513,2.19019444879,0.0,2.19019444879
 12/13  14:00:00,135.625207785,3.47285762607,19.2534189176,0.982767472089,48.2474882111,63.6602354638,3.27526331463,0.0,3.27526331463
 12/13  15:00:00,132.013967204,3.46220021589,20.1652696065,0.00242152483023,48.2474882111,60.1281475517,2.18846232547,0.0,2.18846232547
 12/13  16:00:00,130.961002781,3.16595473037,19.2234204627,0.187551730614,48.2474882111,60.1281475517,1.10404273596,0.0,1.10404273596
 12/13  17:00:00,134.836808835,3.21831254175,19.6809234511,0.663606875161,48.2474882111,63.0180376616,2.18893771686,0.0,2.18893771686
 12/13  18:00:00,138.590516295,3.29938998699,19.9181721294,2.70723519788,37.5258241642,62.7947880557,2.18797871654,0.0,2.18797871654
 12/13  19:00:00,105.066122071,3.12709387114,18.3732923894,5.93095664568,26.8041601173,36.0181789539,1.10370160305,0.0,1.10370160305
 12/13  20:00:00,103.022712206,3.12709387114,17.6865982095,7.14303216889,26.8041601173,33.4493877451,1.10341172145,0.0,1.10341172145
 12/13  21:00:00,89.4509361027,3.12709387114,16.9625909191,10.3777594264,16.0824960704,28.0885557216,1.1034403119,0.0,1.1034403119
 12/13  22:00:00,89.5745758239,3.12709387114,15.9903979318,12.7579877392,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302236476,0.0,1.10302236476
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298662485,0.0,1.10298662485
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298621776,0.0,1.10298621776
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030980595,0.0,1.1030980595
 12/14  07:00:00,94.5939682728,3.12709387114,17.502019028,32.3482551623,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,92.7729355323,3.12709387114,6.56429055083,29.3741586469,16.0824960704,32.6817896323,1.10325812428,0.0,1.10325812428
 12/14  09:00:00,139.574193181,3.19479155446,7.04480484893,10.6753560852,48.2474882111,70.4033123869,2.1882417523,0.0,2.1882417523
 12/14  10:00:00,127.987640145,3.12709387114,5.49571825849,9.05415875163,48.2474882111,62.0547409583,2.18861629958,0.0,2.18861629958
 12/14  11:00:00,126.187364464,3.12709387114,4.90451046361,9.77168427225,48.2474882111,60.1281475517,2.18896535644,0.0,2.18896535644
 12/14  12:00:00,127.835382074,3.12709387114,4.85350730682,9.54411163207,48.2474882111,62.0547409583,2.1894296891,0.0,2.1894296891
 12/14  13:00:00,130.008876739,3.16686768063,5.06366206656,12.0120262352,48.2474882111,61.5103924513,2.19019483421,0.0,2.19019483421
 12/14  14:00:00,129.723826162,3.18252659251,5.31159455027,9.3135412498,48.2474882111,63.6602354638,3.27523155212,0.0,3.27523155212
 12/14  15:00:00,124.81607851,3.12709387114,4.99995432651,8.3049544557,48.2474882111,60.1281475517,2.18847913944,0.0,2.18847913944
 12/14  16:00:00,121.468337676,3.12709387114,4.93371468005,5.02345326813,48.2474882111,60.1281475517,1.10405317078,0.0,1.10405317078
 12/14  17:00:00,126.318466344,3.19789659123,5.93612535444,5.91047843158,48.2474882111,63.0180376616,2.18896851529,0.0,2.18896851529
 12/14  18:00:00,132.304074436,3.28041779688,5.96960934806,10.3883283108,37.5258241642,62.7947880557,2.18801238608,0.0,2.18801238608
 12/14  19:00:00,102.798420497,3.12709387114,3.23255087665,18.8039965835,26.8041601173,36.0181789539,1.10359013225,0.0,1.10359013225
 12/14  20:00:00,102.708471568,3.12709387114,1.45925827077,23.0561314701,26.8041601173,33.4493877451,1.10342615436,0.0,1.10342615436
 12/14  21:00:00,93.2397465174,3.12709387114,0.108161806309,31.0209989538,16.0824960704,28.0885557216,4.55209306403,3.44863524739,1.10345781664
 12/14  22:00:00,94.9707391787,3.12709387114,0.0862013784148,34.0583476474,16.0824960704,26.8041601173,2.79949932984,2.77949932984,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298945209,0.0,1.10298945209
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298656517,0.0,1.10298656517
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298583574,0.0,1.10298583574
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310621924,0.0,1.10310621924
 12/15  07:00:00,142.102029833,3.12709387114,12.1172127465,85.2411230045,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,120.786665624,3.12709387114,0.0,63.9521792898,16.0824960704,32.6817896323,29.7507476317,28.6474006894,1.10334694229
 12/15  09:00:00,147.195232347,3.15130613073,0.0,25.3846855246,48.2474882111,70.4033123869,17.7304832018,15.5424081114,2.18807509043
 12/15  10:00:00,128.291828549,3.12709387114,0.524755995737,14.3293094188,48.2474882111,62.0547409583,4.15004815765,1.96135526221,2.18869289544
 12/15  11:00:00,125.708885506,3.15897768608,3.02470864479,11.1411233187,48.2474882111,60.1281475517,2.18878630988,0.0,2.18878630988
 12/15  12:00:00,128.980454998,3.33229426533,6.17084129098,9.16665017848,48.2474882111,62.0547409583,2.18952165066,0.0,2.18952165066
 12/15  13:00:00,132.486322454,3.50815208602,8.73936442727,10.4724851838,48.2474882111,61.5103924513,3.27531846016,0.0,3.27531846016
 12/15  14:00:00,131.889387869,3.67905377216,10.2721253392,6.02204498903,48.2474882111,63.6602354638,2.19008636593,0.0,2.19008636593
 12/15  15:00:00,125.55274887,3.56806661181,10.6965510689,2.90405533281,48.2474882111,60.1281475517,2.18837129281,0.0,2.18837129281
 12/15  16:00:00,124.221221195,3.42602593503,10.0332038366,2.3779155664,48.2474882111,60.1281475517,1.10411220831,0.0,1.10411220831
 12/15  17:00:00,125.856836356,3.32175062084,8.51630783009,2.74481193859,48.2474882111,63.0180376616,2.18910557377,0.0,2.18910557377
 12/15  18:00:00,126.308532518,3.31590388529,6.60985442885,6.18438855658,37.5258241642,62.7947880557,2.18831848273,0.0,2.18831848273
 12/15  19:00:00,98.8413416524,3.12709387114,3.16970867294,14.909759943,26.8041601173,36.0181789539,1.10364997334,0.0,1.10364997334
 12/15  20:00:00,98.7819640894,3.12709387114,0.932716104398,19.6561661573,26.8041601173,33.4493877451,1.34058834614,0.237194005476,1.10339434067
 12/15  21:00:00,90.5703797631,3.12709387114,0.0,28.4597940058,16.0824960704,28.0885557216,8.50450120007,7.40098820841,1.10351299166
 12/15  22:00:00,94.688238589,3.12709387114,0.0,33.8620484361,16.0824960704,26.8041601173,15.8422349028,15.8222349028,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030373455,0.0,1.1030373455
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298512438,0.0,1.10298512438
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298759477,0.0,1.10298759477
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305565393,0.0,1.10305565393
 12/16  07:00:00,145.799720592,3.12709387114,11.7854237283,89.2706027816,5.36083202345,21.4433280938,1.10307409874,0.0,1.10307409874
 12/16  08:00:00,111.209005629,3.12709387114,0.0,71.1970624626,5.36083202345,26.5809105114,33.7096349888,33.6896349888,0.02
 12/16  09:00:00,106.315092761,3.12709387114,0.0,45.0758539454,26.8041601173,31.2995447326,27.107246261,26.0038893347,1.10335692627
 12/16  10:00:00,102.044008232,3.12709387114,0.0,38.5570771095,26.8041601173,33.5472370403,13.7600209682,12.6563530648,1.10366790339
 12/16  11:00:00,98.9284960901,3.12709387114,0.324957725484,36.079903945,26.8041601173,32.583940337,2.57577919181,1.47224293814,1.10353625368
 12/16  12:00:00,101.721495545,3.12709387114,1.54999169407,35.400177124,26.8041601173,34.8316326447,1.10372285429,0.0,1.10372285429
 12/16  13:00:00,99.4724109609,3.12709387114,2.63320475347,33.3522750846,26.8041601173,33.5472370403,1.10366605602,0.0,1.10366605602
 12/16  14:00:00,95.1446616732,3.12709387114,3.57316837041,30.6533533888,26.8041601173,30.9784458315,2.18716220768,0.0,2.18716220768
 12/16  15:00:00,80.7750285364,3.12709387114,3.79221328531,44.4743299598,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/16  16:00:00,83.4578870252,3.12709387114,3.23835355066,48.9954437877,8.04124803518,20.0473076865,1.10334157802,0.0,1.10334157802
 12/16  17:00:00,85.0884454805,3.12709387114,2.81670290108,50.7265539914,8.04124803518,20.3684065876,1.10337329224,0.0,1.10337329224
 12/16  18:00:00,93.4406302534,3.12709387114,2.71835828588,57.0278991803,2.68041601173,18.0090894769,1.10307275531,0.0,1.10307275531
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306488349,0.0,1.10306488349
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314564713,0.0,1.10314564713
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029873567,0.0,1.1029873567
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294105252,0.0,1.10294105252
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294216357,0.0,1.10294216357
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294457661,0.0,1.10294457661
 12/17  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294531119,0.0,1.10294531119
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302958478,0.0,1.10302958478
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313447849,0.0,1.10313447849
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294680266,0.0,1.10294680266
 12/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294722529,0.0,1.10294722529
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294755184,0.0,1.10294755184
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294809246,0.0,1.10294809246
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298632596,0.0,1.10298632596
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298882302,0.0,1.10298882302
 12/18  05:00:00,42.9840648791,0.552134423032,0.438867232675,3.05687902379,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,44.3806893904,0.368089615355,0.280110961629,2.11588860209,5.36083202345,21.4433280938,1.10317545143,0.0,1.10317545143
 12/18  07:00:00,196.0073917,3.12709387114,10.0870222687,141.176675349,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,162.759199238,3.12709387114,0.0,103.45737957,16.0824960704,32.6817896323,6.50786921893,5.40438731291,1.10348190601
 12/18  09:00:00,177.206174264,3.12709387114,0.0,55.4198397008,48.2474882111,70.4033123869,6.09822722361,3.90981985571,2.18840736789
 12/18  10:00:00,155.015386231,3.12709387114,0.575642738035,41.001980358,48.2474882111,62.0547409583,2.39547349394,0.206634601102,2.18883889284
 12/18  11:00:00,141.833252,3.12709387114,2.54751435959,27.7745679126,48.2474882111,60.1281475517,2.18885218793,0.0,2.18885218793
 12/18  12:00:00,139.845348447,3.12709387114,4.68872520035,21.7188601117,48.2474882111,62.0547409583,2.18951800694,0.0,2.18951800694
 12/18  13:00:00,143.826413475,3.16321920333,6.58770236083,24.3091711539,48.2474882111,61.5103924513,2.19059586279,0.0,2.19059586279
 12/18  14:00:00,137.463804794,3.3120477141,8.46377155738,13.7718217536,48.2474882111,63.6602354638,3.27539142425,0.0,3.27539142425
 12/18  15:00:00,129.620617014,3.34864306691,9.40797321672,8.47992487369,48.2474882111,60.1281475517,2.18835523136,0.0,2.18835523136
 12/18  16:00:00,126.697760271,3.25679274347,9.28275710797,5.77413456311,48.2474882111,60.1281475517,1.10422121977,0.0,1.10422121977
 12/18  17:00:00,128.609386168,3.15186617961,8.32046736465,5.86308665721,48.2474882111,63.0180376616,2.18888969239,0.0,2.18888969239
 12/18  18:00:00,131.370473082,3.2039809219,7.3969302323,10.5711762802,37.5258241642,62.7947880557,2.18811766302,0.0,2.18811766302
 12/18  19:00:00,106.860956054,3.12709387114,5.02352894954,21.0755540676,26.8041601173,36.0181789539,1.10370305968,0.0,1.10370305968
 12/18  20:00:00,108.289147459,3.12709387114,4.49284254705,25.6032230839,26.8041601173,33.4493877451,1.10341702807,0.0,1.10341702807
 12/18  21:00:00,102.53662007,3.12709387114,3.94837455674,36.4776597563,16.0824960704,28.0885557216,1.10345169937,0.0,1.10345169937
 12/18  22:00:00,105.378715956,3.12709387114,3.27434713947,41.2781786641,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299072488,0.0,1.10299072488
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298936855,0.0,1.10298936855
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298740107,0.0,1.10298740107
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310993425,0.0,1.10310993425
 12/19  07:00:00,139.199473249,3.12709387114,12.2477837178,82.2079954484,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,125.335949353,3.12709387114,0.0,66.034129685,16.0824960704,32.6817896323,13.8921684897,12.7888119601,1.10335652958
 12/19  09:00:00,159.516673241,3.12709387114,0.0,37.7303386776,48.2474882111,70.4033123869,12.5676210117,10.3796990837,2.18792192802
 12/19  10:00:00,146.305136998,3.12709387114,0.0,32.8673738638,48.2474882111,62.0547409583,11.2272308722,9.03843930659,2.18879156565
 12/19  11:00:00,141.631063624,3.12709387114,0.0,30.1198938956,48.2474882111,60.1281475517,10.8529854406,8.66433497222,2.18865046836
