Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  12:00:00,140.605501774,3.12709387114,0.0,27.1677386393,48.2474882111,62.0547409583,7.56167951622,5.3723342134,2.18934530282
 12/19  13:00:00,143.259258661,3.12709387114,0.14374450449,30.2220995285,48.2474882111,61.5103924513,3.90450271992,0.6288574545,3.27564526542
 12/19  14:00:00,137.949329564,3.12709387114,0.533524578061,22.3725473457,48.2474882111,63.6602354638,2.19034554868,0.0,2.19034554868
 12/19  15:00:00,133.805318686,3.12709387114,0.617359787126,21.6767891713,48.2474882111,60.1281475517,2.18871446299,0.0,2.18871446299
 12/19  16:00:00,133.278418376,3.12709387114,1.28432271479,20.4829259331,48.2474882111,60.1281475517,2.18835497673,0.0,2.18835497673
 12/19  17:00:00,136.3683986,3.12895130584,1.79510303058,20.1703782965,48.2474882111,63.0180376616,2.18911583536,0.0,2.18911583536
 12/19  18:00:00,139.946088485,3.20604918225,2.11794328583,24.4237103698,37.5258241642,62.7947880557,1.10384396551,0.0,1.10384396551
 12/19  19:00:00,115.399591064,3.12709387114,0.951823138276,33.6858948896,26.8041601173,36.0181789539,1.10367068722,0.0,1.10367068722
 12/19  20:00:00,114.18543221,3.12709387114,0.315942033728,35.6764083484,26.8041601173,33.4493877451,1.10343802251,0.0,1.10343802251
 12/19  21:00:00,105.306202894,3.12709387114,0.0395668283824,43.1560503081,16.0824960704,28.0885557216,2.13542189239,1.03196691119,1.10345498121
 12/19  22:00:00,108.345312793,3.12709387114,0.0,47.5191226404,16.0824960704,26.8041601173,4.34054418092,3.23744016132,1.1031040196
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298711962,0.0,1.10298711962
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298998692,0.0,1.10298998692
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298814335,0.0,1.10298814335
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,142.63438113,3.12709387114,12.016201522,85.8744855252,5.36083202345,21.4433280938,1.1030753111,0.0,1.1030753111
 12/20  08:00:00,125.283404425,3.12709387114,0.0,65.9815847571,16.0824960704,32.6817896323,4.66229734377,3.5586968361,1.10360050766
 12/20  09:00:00,157.32578451,3.12730719914,0.0,35.5392366192,48.2474882111,70.4033123869,4.28931013077,3.18510923585,1.10420089492
 12/20  10:00:00,147.606425148,3.12709387114,0.0,34.1686620136,48.2474882111,62.0547409583,9.09694724014,6.90815634107,2.18879089906
 12/20  11:00:00,142.99309644,3.12709387114,0.0,31.4819267115,48.2474882111,60.1281475517,10.7771256816,8.58843936958,2.188686312
 12/20  12:00:00,141.454737726,3.12709387114,0.0,28.0169745914,48.2474882111,62.0547409583,10.3863291471,8.19714167057,2.18918747649
 12/20  13:00:00,145.116528678,3.12709387114,0.0,32.2231140502,48.2474882111,61.5103924513,9.3464744757,6.07120710157,3.27526737413
 12/20  14:00:00,139.004445356,3.12709387114,0.0,23.9611877162,48.2474882111,63.6602354638,6.55349827237,3.27831767669,3.27518059568
 12/20  15:00:00,134.238031385,3.12709387114,0.0,22.7268616569,48.2474882111,60.1281475517,3.17936793276,2.07508226617,1.10428566658
 12/20  16:00:00,134.038750161,3.12709387114,0.0,22.5275804332,48.2474882111,60.1281475517,3.73264398516,1.54433521755,2.18830876761
 12/20  17:00:00,135.794791183,3.12896234619,0.0,21.3918628703,48.2474882111,63.0180376616,3.43218318779,1.24305795864,2.18912522915
 12/20  18:00:00,139.759476023,3.20537048944,0.778942793102,25.5767770932,37.5258241642,62.7947880557,1.10385317354,0.0,1.10385317354
 12/20  19:00:00,115.47430477,3.12709387114,0.254534865226,34.4578968689,26.8041601173,36.0181789539,2.2418928393,0.0544253580755,2.18746748122
 12/20  20:00:00,114.27207331,3.12709387114,0.133070785278,35.9459206966,26.8041601173,33.4493877451,0.11651458749,0.0965145874902,0.02
 12/20  21:00:00,104.817911041,3.12709387114,0.114135001236,42.593190282,16.0824960704,28.0885557216,1.50968930127,0.406230293268,1.103459008
 12/20  22:00:00,107.133597929,3.12709387114,0.0942490192262,46.2131587571,16.0824960704,26.8041601173,1.99321819579,0.889950894267,1.10326730152
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298902473,0.0,1.10298902473
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299033467,0.0,1.10299033467
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102988847,0.0,1.102988847
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312077803,0.0,1.10312077803
 12/21  07:00:00,148.155524989,3.12709387114,11.8398129847,91.5720179219,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,127.761691507,3.12709387114,0.0,68.4598718387,16.0824960704,32.6817896323,15.2011799047,14.0975549703,1.10362493443
 12/21  09:00:00,149.128287551,3.13183987999,0.0,27.3372069791,48.2474882111,70.4033123869,12.6252915685,10.4368776681,2.18841390039
 12/21  10:00:00,130.133158174,3.12709387114,0.100447682337,16.5949473568,48.2474882111,62.0547409583,5.50037395848,3.31147636904,2.18889758944
 12/21  11:00:00,126.073712488,3.15097958077,1.41098534114,13.1276717088,48.2474882111,60.1281475517,2.18875994333,0.0,2.18875994333
 12/21  12:00:00,129.006922405,3.30208412653,3.66249879712,11.7316702175,48.2474882111,62.0547409583,2.18959891274,0.0,2.18959891274
 12/21  13:00:00,133.539724192,3.43569617801,6.16959664648,14.1681106107,48.2474882111,61.5103924513,2.19012527442,0.0,2.19012527442
 12/21  14:00:00,132.216244145,3.6328521193,8.57739014804,8.08983810876,48.2474882111,63.6602354638,3.27522287522,0.0,3.27522287522
 12/21  15:00:00,125.598294565,3.56592135671,9.6179899311,4.03030742023,48.2474882111,60.1281475517,2.18851158919,0.0,2.18851158919
 12/21  16:00:00,125.073016005,3.43586930148,10.3382043613,2.91486648577,48.2474882111,60.1281475517,1.10408522214,0.0,1.10408522214
 12/21  17:00:00,127.223525794,3.30949304366,9.71522751457,2.92483926927,48.2474882111,63.0180376616,2.18909055987,0.0,2.18909055987
 12/21  18:00:00,127.94764215,3.28776692533,8.41164510473,6.04984447304,37.5258241642,62.7947880557,2.1883395678,0.0,2.1883395678
 12/21  19:00:00,101.091294193,3.12709387114,6.13354759716,14.1958735593,26.8041601173,36.0181789539,1.10366707937,0.0,1.10366707937
 12/21  20:00:00,100.466266883,3.12709387114,4.2088440645,18.0643409907,26.8041601173,33.4493877451,1.10341359945,0.0,1.10341359945
 12/21  21:00:00,90.7479027746,3.12709387114,2.31324428198,26.3240727354,16.0824960704,28.0885557216,1.1034415395,0.0,1.1034415395
 12/21  22:00:00,93.3652686378,3.12709387114,0.62741672981,31.9116617551,16.0824960704,26.8041601173,0.3987464565,0.3787464565,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030796524,0.0,1.1030796524
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029910111,0.0,1.1029910111
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029888125,0.0,1.1029888125
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299104522,0.0,1.10299104522
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,142.480809009,3.12709387114,11.933179787,85.8039351398,5.36083202345,21.4433280938,1.10307548051,0.0,1.10307548051
 12/22  08:00:00,123.376517569,3.12709387114,0.0,64.074697901,16.0824960704,32.6817896323,17.1919667735,16.0883599306,1.1036068429
 12/22  09:00:00,146.785994622,3.14583767338,0.228785617399,24.7521306395,48.2474882111,70.4033123869,6.07357125747,4.96925426754,1.10431698993
 12/22  10:00:00,129.392590003,3.12709387114,1.79036215807,14.1644647107,48.2474882111,62.0547409583,2.27685379888,0.088135233921,2.18871856496
 12/22  11:00:00,126.74160529,3.17427673705,4.65552582064,10.5277268758,48.2474882111,60.1281475517,2.18899304976,0.0,2.18899304976
 12/22  12:00:00,130.75486301,3.36569217531,8.71202395417,8.36647761672,48.2474882111,62.0547409583,2.18973101249,0.0,2.18973101249
 12/22  13:00:00,134.808898973,3.55648856551,12.3081392086,9.17795044288,48.2474882111,61.5103924513,3.27533419322,0.0,3.27533419322
 12/22  14:00:00,135.602448445,3.769543173,15.6192731373,4.29746836583,48.2474882111,63.6602354638,2.19007310471,0.0,2.19007310471
 12/22  15:00:00,130.364942566,3.69073998681,17.1909935172,1.0991332047,48.2474882111,60.1281475517,2.1889180326,0.0,2.1889180326
 12/22  16:00:00,129.805697092,3.56347370928,17.3211091753,0.537038350426,48.2474882111,60.1281475517,2.18836000002,0.0,2.18836000002
 12/22  17:00:00,131.66748135,3.43647328809,16.2828797283,0.674162367173,48.2474882111,63.0180376616,2.18931340358,0.0,2.18931340358
 12/22  18:00:00,130.378239041,3.32096383688,14.5974575124,2.26143204466,37.5258241642,62.7947880557,1.10393798688,0.0,1.10393798688
 12/22  19:00:00,100.20727146,3.12709387114,11.6167068471,7.82869157674,26.8041601173,36.0181789539,1.10378277422,0.0,1.10378277422
 12/22  20:00:00,99.5916890335,3.12709387114,9.70776053111,11.6908466748,26.8041601173,33.4493877451,1.10355959996,0.0,1.10355959996
 12/22  21:00:00,87.7613578349,3.12709387114,8.85312897566,16.797643102,16.0824960704,28.0885557216,1.1034136676,0.0,1.1034136676
 12/22  22:00:00,88.6241910048,3.12709387114,7.92218992596,19.875810926,16.0824960704,26.8041601173,1.10314018648,0.0,1.10314018648
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299006117,0.0,1.10299006117
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299118605,0.0,1.10299118605
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299032245,0.0,1.10299032245
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310286198,0.0,1.10310286198
 12/23  07:00:00,108.671271342,3.12709387114,13.9590727796,49.9685044797,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,89.1089161536,3.12709387114,1.45525564689,45.1743840066,5.36083202345,26.5809105114,1.10325364248,0.0,1.10325364248
 12/23  09:00:00,87.3202016841,3.12709387114,2.57880184311,23.5021610259,26.8041601173,31.2995447326,1.10338531207,0.0,1.10338531207
 12/23  10:00:00,84.8957159949,3.12709387114,5.67131024339,15.7374746286,26.8041601173,33.5472370403,1.10366233338,0.0,1.10366233338
 12/23  11:00:00,84.8090456666,3.15490886327,9.44873828964,12.8088579653,26.8041601173,32.583940337,1.10362827939,0.0,1.10362827939
 12/23  12:00:00,89.6164758814,3.33958167033,13.8255120145,10.8071493405,26.8041601173,34.8316326447,1.10376824613,0.0,1.10376824613
 12/23  13:00:00,91.0899207516,3.56411674024,19.2591282973,7.90683846244,26.8041601173,33.5472370403,1.10362300197,0.0,1.10362300197
 12/23  14:00:00,88.9833857547,3.67619413089,23.2409833702,4.27516221073,26.8041601173,30.9784458315,1.10362960109,0.0,1.10362960109
 12/23  15:00:00,62.2411714481,3.52450733007,23.7485266818,5.58674601607,8.04124803518,21.3317032909,1.10345034849,0.0,1.10345034849
 12/23  16:00:00,60.6301680754,3.26117062432,22.8371425706,6.43485906475,8.04124803518,20.0473076865,1.10334798472,0.0,1.10334798472
 12/23  17:00:00,62.4822588427,3.12709387114,20.938151321,9.99891893363,8.04124803518,20.3684065876,1.10336329474,0.0,1.10336329474
 12/23  18:00:00,70.5309822786,3.12709387114,18.6193855812,18.2172239101,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030707969,0.0,1.1030707969
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308099842,0.0,1.10308099842
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307043466,0.0,1.10307043466
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294557577,0.0,1.10294557577
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292116317,0.0,1.10292116317
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306398665,0.0,1.10306398665
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029505203,0.0,1.1029505203
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295087473,0.0,1.10295087473
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303463093,0.0,1.10303463093
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309902284,0.0,1.10309902284
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029508059,0.0,1.1029508059
 12/24  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295068355,0.0,1.10295068355
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306882197,0.0,1.10306882197
 12/24  23:00:00,35.8087082462,0.368089615355,0.132321662619,1.73294479207,2.68041601173,16.0824960704,0.0521525875971,0.0321525875971,0.02
 12/24  24:00:00,38.4807293766,0.73617923071,0.244469505716,3.92472846398,2.68041601173,16.0824960704,1.10300456352,0.0,1.10300456352
 12/25  01:00:00,41.2594259341,0.920224038387,0.0808482645782,6.68300145499,2.68041601173,16.0824960704,0.300988146085,0.280988146085,0.02
 12/25  02:00:00,40.8185018322,0.73617923071,0.0,6.5069704253,2.68041601173,16.0824960704,1.61866112925,0.515656506551,1.1030046227
 12/25  03:00:00,44.4890570026,0.920224038387,0.0,9.99348078797,2.68041601173,16.0824960704,1.75730266496,1.73730266496,0.02
 12/25  04:00:00,43.0791355225,0.73617923071,0.0,8.7676041156,2.68041601173,16.0824960704,1.75955978017,1.73955978017,0.02
 12/25  05:00:00,47.1996718787,0.920224038387,0.0,12.7040956641,2.68041601173,16.0824960704,4.30802332024,3.2050722757,1.10295104455
 12/25  06:00:00,44.8677137739,0.73617923071,0.0,10.556182367,2.68041601173,16.0824960704,2.82498600626,2.80498600626,0.02
 12/25  07:00:00,62.3289153583,2.22739929001,4.26289176401,22.2632721281,2.68041601173,16.0824960704,5.67517124771,4.57216312455,1.10300812316
 12/25  08:00:00,50.0609966965,1.91190437607,3.65771814058,18.3180220037,2.68041601173,16.0824960704,3.81511891616,3.79511891616,0.02
 12/25  09:00:00,33.5611465135,1.40413367818,1.42174849539,11.9639121637,2.68041601173,16.0824960704,5.08183360159,5.06183360159,0.02
 12/25  10:00:00,24.5836966585,0.73617923071,0.0,5.07616525155,2.68041601173,16.0824960704,4.19507447641,3.09208910712,1.10298536929
 12/25  11:00:00,25.0999845196,0.920224038387,0.0,5.40840830502,2.68041601173,16.0824960704,2.28353688222,2.26353688222,0.02
 12/25  12:00:00,23.2867970836,0.73617923071,0.0406032947549,3.73866238199,2.68041601173,16.0824960704,1.4884311702,0.385331342103,1.1030998281
 12/25  13:00:00,24.360778406,0.920224038387,0.339033087051,4.33016910436,2.68041601173,16.0824960704,0.0642402587694,0.0442402587694,0.02
 12/25  14:00:00,22.8939151749,0.73617923071,0.556234344679,2.83014942337,2.68041601173,16.0824960704,1.10322798261,0.0,1.10322798261
 12/25  15:00:00,21.2949738806,0.552134423032,0.57592556018,1.39556172121,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,21.4203998149,0.552134423032,0.772977741284,1.32393547441,2.68041601173,16.0824960704,1.10300582664,0.0,1.10300582664
 12/25  17:00:00,21.6285089989,0.552134423032,0.861972101327,1.44305029834,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.3152014842,0.828201634549,1.22688152817,2.61943281196,2.68041601173,16.0824960704,1.10294660714,0.0,1.10294660714
 12/25  19:00:00,38.4192277548,0.73617923071,1.00155093766,3.10614541019,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,40.3669313473,0.920224038387,0.986700751519,4.88465438117,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,39.4783433003,0.73617923071,0.625014118248,4.54179777517,2.68041601173,16.0824960704,1.10299447401,0.0,1.10299447401
 12/25  22:00:00,41.7997235099,0.920224038387,0.541131250764,6.76301604455,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,40.640576114,0.73617923071,0.323124842456,6.00591986466,2.68041601173,16.0824960704,1.10299597081,0.0,1.10299597081
 12/25  24:00:00,43.5883322462,0.920224038387,0.189437408212,8.9033186234,2.68041601173,16.0824960704,0.0551801390835,0.0351801390835,0.02
 12/26  01:00:00,47.0643152264,0.73617923071,0.0994839423432,7.29246785369,2.68041601173,21.4433280938,1.18753256105,0.0844849509194,1.10304761013
 12/26  02:00:00,49.8151450147,0.920224038387,0.01486043678,9.94387633993,2.68041601173,21.4433280938,0.358037453188,0.338037453188,0.02
 12/26  03:00:00,47.2522761836,0.73617923071,0.0368019310082,7.54311082223,2.68041601173,21.4433280938,0.19170598576,0.17170598576,0.02
 12/26  04:00:00,49.3935792011,0.920224038387,0.0513752946403,9.48579566839,2.68041601173,21.4433280938,1.40437898986,0.301328101451,1.10305088841
 12/26  05:00:00,46.6057103862,0.73617923071,0.0836424688197,6.84970448698,2.68041601173,21.4433280938,0.128060068328,0.108060068328,0.02
 12/26  06:00:00,50.7560120749,0.920224038387,0.176893334374,8.04229449074,5.36083202345,21.4433280938,1.1947366971,0.0916374868357,1.10309921027
 12/26  07:00:00,214.489918256,3.12709387114,8.8680036051,160.878220568,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  08:00:00,177.243327128,3.12709387114,3.27535985012,114.66614761,16.0824960704,32.6817896323,1.10351235653,0.0,1.10351235653
 12/26  09:00:00,181.967550034,3.12709387114,6.08992612103,54.0912893496,48.2474882111,70.4033123869,2.18811448817,0.0,2.18811448817
 12/26  10:00:00,156.973930225,3.12709387114,10.2151392764,33.3210278135,48.2474882111,62.0547409583,2.1890052346,0.0,2.1890052346
 12/26  11:00:00,151.06886122,3.18038630982,15.8426599214,23.6617391316,48.2474882111,60.1281475517,2.18874140099,0.0,2.18874140099
 12/26  12:00:00,153.07968823,3.36105076941,22.1620068756,17.2459613216,48.2474882111,62.0547409583,2.18949949364,0.0,2.18949949364
 12/26  13:00:00,158.166777718,3.50894197693,26.8936918778,17.9978231069,48.2474882111,61.5103924513,3.2754515221,0.0,3.2754515221
 12/26  14:00:00,153.213266372,3.67351116181,30.9685295889,6.6550618519,48.2474882111,63.6602354638,2.19029230976,0.0,2.19029230976
 12/26  15:00:00,149.516477771,3.67760330028,35.6938919439,1.76090667014,48.2474882111,60.1281475517,2.18878977735,0.0,2.18878977735
 12/26  16:00:00,150.156128151,3.60843228856,37.921011441,0.242608564187,48.2474882111,60.1281475517,2.18848005688,0.0,2.18848005688
 12/26  17:00:00,149.988530735,3.41766116742,35.1780826204,0.118820980414,48.2474882111,63.0180376616,2.18954174063,0.0,2.18954174063
 12/26  18:00:00,145.13698123,3.25417156845,30.8015299527,0.882894061224,37.5258241642,62.7947880557,1.10398939617,0.0,1.10398939617
 12/26  19:00:00,111.792698141,3.12709387114,26.7324733438,4.29835176108,26.8041601173,36.0181789539,1.10377509071,0.0,1.10377509071
 12/26  20:00:00,109.669722983,3.12709387114,24.4234581006,7.05318305519,26.8041601173,33.4493877451,1.10354160018,0.0,1.10354160018
 12/26  21:00:00,99.4581451531,3.12709387114,22.398722441,14.9488369549,16.0824960704,28.0885557216,1.10353075377,0.0,1.10353075377
 12/26  22:00:00,99.6282325707,3.12709387114,20.5029418603,18.2991005576,16.0824960704,26.8041601173,1.10313419539,0.0,1.10313419539
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298948314,0.0,1.10298948314
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299336836,0.0,1.10299336836
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299075525,0.0,1.10299075525
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031306146,0.0,1.1031306146
 12/27  07:00:00,91.1697777947,3.12709387114,16.0874751061,30.3386086061,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,98.6199255833,3.12709387114,10.0726933666,29.2454125488,16.0824960704,32.6817896323,1.10359332018,0.0,1.10359332018
 12/27  09:00:00,142.49834347,3.16193291535,12.0044794667,8.67269039608,48.2474882111,70.4033123869,2.18849975932,0.0,2.18849975932
 12/27  10:00:00,132.591010949,3.13354041466,16.4339554993,2.71284577179,48.2474882111,62.0547409583,2.18892112528,0.0,2.18892112528
 12/27  11:00:00,136.778129044,3.44455055513,23.9143880117,1.03511462039,48.2474882111,60.1281475517,2.18880258687,0.0,2.18880258687
 12/27  12:00:00,145.431848088,3.8490850517,31.0732352273,0.198858545865,48.2474882111,62.0547409583,2.18969651736,0.0,2.18969651736
 12/27  13:00:00,148.703490626,4.079788501,34.7550576407,0.102323727905,48.2474882111,61.5103924513,2.19026820485,0.0,2.19026820485
 12/27  14:00:00,154.455130979,4.16327870533,38.3756885049,0.0,48.2474882111,63.6602354638,3.2755196738,0.0,3.2755196738
 12/27  15:00:00,149.134928652,3.75351833448,36.997334461,0.0,48.2474882111,60.1281475517,2.18849947533,0.0,2.18849947533
 12/27  16:00:00,147.448103353,3.77253595947,35.2914915365,0.0,48.2474882111,60.1281475517,1.10420584185,0.0,1.10420584185
 12/27  17:00:00,147.932626788,3.72408353038,32.9345772913,0.0,48.2474882111,63.0180376616,3.27365730488,0.0,3.27365730488
 12/27  18:00:00,141.337252831,3.44238624519,27.6964809385,0.0,37.5258241642,62.7947880557,1.10384688582,0.0,1.10384688582
 12/27  19:00:00,102.676220833,3.12709387114,21.7860859068,0.128261890256,26.8041601173,36.0181789539,1.10367709193,0.0,1.10367709193
 12/27  20:00:00,98.6742392056,3.12709387114,19.1292646723,1.35189270564,26.8041601173,33.4493877451,1.10345222802,0.0,1.10345222802
 12/27  21:00:00,83.9991867741,3.12709387114,16.8687699186,5.01983109827,16.0824960704,28.0885557216,1.1034780926,0.0,1.1034780926
 12/27  22:00:00,82.5771928116,3.12709387114,14.77994714,6.97105551872,16.0824960704,26.8041601173,1.10311898068,0.0,1.10311898068
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029934169,0.0,1.1029934169
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299176531,0.0,1.10299176531
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299373984,0.0,1.10299373984
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,88.399851843,3.12709387114,15.6521073211,28.0040504393,5.36083202345,21.4433280938,1.10312241008,0.0,1.10312241008
 12/28  08:00:00,89.6152288579,3.12709387114,4.86149690028,25.4519122898,16.0824960704,32.6817896323,1.10354972456,0.0,1.10354972456
 12/28  09:00:00,135.171941202,3.22286815567,7.20219009777,6.08764225614,48.2474882111,70.4033123869,2.18851807678,0.0,2.18851807678
 12/28  10:00:00,125.981797963,3.12886857475,9.31131202132,3.23094810315,48.2474882111,62.0547409583,1.10453316627,0.0,1.10453316627
 12/28  11:00:00,125.621993641,3.19276025438,12.2435196026,1.80163792693,48.2474882111,60.1281475517,2.18899421669,0.0,2.18899421669
 12/28  12:00:00,129.317951402,3.24309616781,14.9860741812,0.778111789701,48.2474882111,62.0547409583,3.27428181436,0.0,3.27428181436
 12/28  13:00:00,130.475199274,3.33327531196,16.6037381712,0.771865034815,48.2474882111,61.5103924513,2.19068602664,0.0,2.19068602664
 12/28  14:00:00,131.847136287,3.30137281691,16.575195402,0.0544042995233,48.2474882111,63.6602354638,3.27532263588,0.0,3.27532263588
 12/28  15:00:00,128.447715775,3.26658623934,16.7970536791,0.0,48.2474882111,60.1281475517,2.18854568359,0.0,2.18854568359
 12/28  16:00:00,130.198291344,3.44438794603,18.3698275414,0.0,48.2474882111,60.1281475517,1.10425617758,0.0,1.10425617758
 12/28  17:00:00,133.295556077,3.50597991258,18.5156101978,0.0,48.2474882111,63.0180376616,2.18902221362,0.0,2.18902221362
 12/28  18:00:00,129.545750116,3.39038590628,15.9046519859,0.0523265759778,37.5258241642,62.7947880557,2.18830741498,0.0,2.18830741498
 12/28  19:00:00,94.7015785698,3.12709387114,11.9250724954,2.014633038,26.8041601173,36.0181789539,1.1036612997,0.0,1.1036612997
 12/28  20:00:00,93.430336704,3.12709387114,10.2165442193,5.02071065706,26.8041601173,33.4493877451,1.10341540716,0.0,1.10341540716
 12/28  21:00:00,80.1554493583,3.12709387114,8.59948779757,9.4453758035,16.0824960704,28.0885557216,1.10345017605,0.0,1.10345017605
 12/28  22:00:00,80.6357860559,3.12709387114,7.04130290823,12.7682929948,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308973726,0.0,1.10308973726
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299359025,0.0,1.10299359025
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299387957,0.0,1.10299387957
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029905314,0.0,1.1029905314
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,107.084406233,3.12709387114,14.028636095,48.312076056,5.36083202345,21.4433280938,1.10306793322,0.0,1.10306793322
 12/29  08:00:00,100.035822732,3.12709387114,0.0,40.7340030643,16.0824960704,32.6817896323,11.449875534,10.3463412315,1.10353430249
 12/29  09:00:00,135.541520034,3.20709304195,1.29868941549,12.3764968843,48.2474882111,70.4033123869,2.88364368102,1.77922487616,1.10441880487
 12/29  10:00:00,125.012289871,3.13683281985,4.91245845347,6.65232933452,48.2474882111,62.0547409583,2.18872675487,0.0,2.18872675487
 12/29  11:00:00,127.53777478,3.37024073979,11.9195942307,3.86386395313,48.2474882111,60.1281475517,2.18867884152,0.0,2.18867884152
 12/29  12:00:00,135.529749687,3.75841544489,19.5970752993,1.86358967947,48.2474882111,62.0547409583,2.18924898535,0.0,2.18924898535
 12/29  13:00:00,140.325409493,4.03639186563,25.0161709663,1.50652590416,48.2474882111,61.5103924513,3.27550783033,0.0,3.27550783033
 12/29  14:00:00,144.037748949,4.22619466351,27.7379648594,0.157425657155,48.2474882111,63.6602354638,3.27532210906,0.0,3.27532210906
 12/29  15:00:00,139.884952429,4.08233420625,27.4185423661,0.0,48.2474882111,60.1281475517,1.10420161107,0.0,1.10420161107
 12/29  16:00:00,137.462678585,3.80819221833,25.2704105102,0.0,48.2474882111,60.1281475517,2.18839346723,0.0,2.18839346723
 12/29  17:00:00,137.133812618,3.55378486297,22.3060617885,0.0,48.2474882111,63.0180376616,2.18952917251,0.0,2.18952917251
 12/29  18:00:00,133.204338342,3.39555483702,19.6103978572,0.0,37.5258241642,62.7947880557,2.18794166481,0.0,2.18794166481
 12/29  19:00:00,98.1039304668,3.12709387114,16.036894303,1.30516312749,26.8041601173,36.0181789539,1.10368199464,0.0,1.10368199464
 12/29  20:00:00,96.2818542196,3.12709387114,14.465716811,3.62305558098,26.8041601173,33.4493877451,1.103407896,0.0,1.103407896
 12/29  21:00:00,82.1813187607,3.12709387114,13.0681956309,7.00253737245,16.0824960704,28.0885557216,1.10345247705,0.0,1.10345247705
 12/29  22:00:00,81.7930385394,3.12709387114,11.7896961931,9.17715219343,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303164267,0.0,1.10303164267
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299456861,0.0,1.10299456861
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299374179,0.0,1.10299374179
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305251335,0.0,1.10305251335
 12/30  07:00:00,87.1490279233,3.12709387114,15.7135145922,26.6918192486,5.36083202345,21.4433280938,1.1030742001,0.0,1.1030742001
 12/30  08:00:00,73.9259687914,3.12709387114,6.01925782712,25.4274344642,5.36083202345,26.5809105114,0.02,0.0,0.02
 12/30  09:00:00,78.9782363677,3.12709387114,6.29883063778,11.4401669148,26.8041601173,31.2995447326,1.10345735566,0.0,1.10345735566
 12/30  10:00:00,79.3709430707,3.12709387114,7.57287125915,8.31114068871,26.8041601173,33.5472370403,1.1036975899,0.0,1.1036975899
 12/30  11:00:00,78.8569462179,3.20587355603,9.31645068589,6.93808142759,26.8041601173,32.583940337,1.10357880574,0.0,1.10357880574
 12/30  12:00:00,83.6756267132,3.45220040112,12.6743117283,5.90488172763,26.8041601173,34.8316326447,1.10379223032,0.0,1.10379223032
 12/30  13:00:00,84.8410760383,3.63209937323,15.5688498985,5.28028951483,26.8041601173,33.5472370403,2.18738649292,0.0,2.18738649292
 12/30  14:00:00,83.3367635058,3.70611249926,18.3065096041,3.53309535961,26.8041601173,30.9784458315,1.10363644599,0.0,1.10363644599
 12/30  15:00:00,55.1028248854,3.57645902519,18.5163342714,3.62864016868,8.04124803518,21.3317032909,1.10340910257,0.0,1.10340910257
 12/30  16:00:00,54.0406981963,3.41378911424,17.5827575416,4.94715572471,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,52.2089121072,3.1799373819,14.5042417778,6.10663823062,8.04124803518,20.3684065876,1.10340956183,0.0,1.10340956183
 12/30  18:00:00,57.8961816371,3.12709387114,11.4187674897,12.7830413601,2.68041601173,18.0090894769,1.10308777743,0.0,1.10308777743
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308239991,0.0,1.10308239991
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316086563,0.0,1.10316086563
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299250506,0.0,1.10299250506
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294788734,0.0,1.10294788734
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295297761,0.0,1.10295297761
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300936678,0.0,1.10300936678
 12/31  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299008622,0.0,1.10299008622
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,22.3071299501,0.518474614065,3.01730315979,0.0,2.68041601173,16.0824960704,1.10299695847,0.0,1.10299695847
 12/31  13:00:00,25.7255838232,1.04336912609,5.91086252094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,30.8779337404,1.91011243328,10.1964691309,0.0,2.68041601173,16.0824960704,1.1031769474,0.0,1.1031769474
 12/31  15:00:00,21.8340255265,0.460866323613,2.60180702669,0.0,2.68041601173,16.0824960704,1.10309636037,0.0,1.10309636037
 12/31  16:00:00,22.2482524694,0.518474614065,2.95842567915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298620937,0.0,1.10298620937
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295317373,0.0,1.10295317373
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307027991,0.0,1.10307027991
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
